Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,10.3,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,22.44,12.42
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,46.36,34.66
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,77.66,63.08
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,103.59,86.6
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,130.31,110.5
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,154.55,132.01
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,179.59,153.92
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,183.6,156.78
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,187.17,159.15
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,259.09,222.25
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,354.37,303.6
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,376.79,320.97
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,399.29,338.41
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,440.66,372.64
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,482.85,407.1
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,381.62,321.28
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,231.64,193.57
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,260.2,217.69
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,265.67,222.21
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,217.92,181.56
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,194.65,161.44
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,157.71,130.08
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,122.11,99.63
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,245.64,206.8
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,359.67,303.29
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,182.36,153.68
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,26.77,17.75
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,40.6,29.94
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,54.49,42.15
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,49.84,38.26
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,45.19,34.34
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,39.4,29.3
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,33.62,24.22
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,27.85,19.14
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,22.09,13.99
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,16.35,8.76
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,10.63,3.52
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.08,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,13.71,5.35
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,24.46,15.57
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,36.31,26.38
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,49.25,38.08
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,62.15,49.61
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,75.08,61.0
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,88.07,72.29
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,63.93,50.97
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,44.43,33.72
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,54.11,42.15
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,63.81,50.52
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,135.14,112.73
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,233.96,196.37
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,339.67,285.89
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,471.89,393.04
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,324.91,271.2
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,181.73,149.8
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,92.97,74.99
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,16.84,9.06
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,44.55,33.14
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,72.56,57.18
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,60.4,46.73
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,48.39,36.42
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,103.97,84.29
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,167.45,137.86
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,173.17,143.1
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,179.03,148.66
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,256.09,215.43
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,331.28,278.84
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,304.7,257.28
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,278.49,236.31
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,249.86,212.76
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,221.63,189.06
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,188.16,160.09
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,155.52,131.26
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,120.99,100.18
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,87.61,69.62
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,43.85,28.43
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,8.65,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,79.7,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,215.95,163.41
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,298.18,247.09
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,391.04,330.32
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,465.52,395.62
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,544.94,462.33
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,461.99,392.81
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,349.13,296.56
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,410.66,347.16
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,475.54,398.26
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,429.08,356.69
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,354.98,293.32
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,516.96,425.27
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,689.76,557.62
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,587.59,475.44
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,478.7,388.13
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,533.74,431.69
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,614.0,491.99
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,641.07,512.24
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,667.32,532.2
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,892.03,699.82
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,1057.61,811.35
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,1046.67,803.06
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,1032.49,794.67
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,1012.83,782.66
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,990.13,768.64
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,970.62,756.46
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,936.82,734.25
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,895.37,706.6
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,852.02,677.34
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,800.62,641.6
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,748.32,604.63
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,689.33,561.11
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,630.5,516.72
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,558.23,460.52
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,488.56,403.47
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,405.97,333.74
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,329.21,265.58
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,230.91,168.76
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,106.69,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,106.15,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,269.48,206.16
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,355.43,297.82
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,450.96,384.96
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,525.3,451.14
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,603.52,517.4
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,669.16,568.39
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,728.79,611.96
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,784.93,651.57
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,840.62,689.66
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,888.38,721.19
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,934.49,750.82
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,972.96,774.76
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,1008.94,796.66
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,1038.18,815.11
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1064.38,831.47
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,1081.82,840.29
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,1095.75,846.88
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,1104.45,851.63
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,1109.6,854.21
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,1108.2,851.03
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,1103.22,845.73
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,1091.38,838.22
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,1076.1,828.63
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,1053.99,814.58
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,1028.76,798.53
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,996.43,777.63
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,961.43,754.86
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,918.82,726.55
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,874.38,696.67
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,823.17,661.46
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,778.83,630.77
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,716.42,584.7
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,654.43,537.99
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,581.75,483.02
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,511.61,426.34
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,425.53,353.43
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,345.68,282.26
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,239.77,179.66
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,120.4,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,73.1,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,200.51,153.11
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,282.34,237.39
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,374.78,321.58
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,449.75,388.41
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,529.78,456.81
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,594.88,511.06
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,661.95,563.86
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,720.09,606.89
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,773.62,645.25
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,821.84,678.37
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,868.83,709.86
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,908.54,735.85
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,946.21,760.1
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,975.8,778.36
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,1002.69,794.69
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,1028.93,809.1
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,1039.51,812.6
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,1048.32,816.67
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,1053.82,818.66
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,960.1,752.14
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,828.29,657.62
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,487.07,398.68
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,122.82,97.64
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,113.45,90.49
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,104.21,82.87
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,202.1,166.22
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,293.16,241.88
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,198.11,162.91
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,98.17,78.3
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,66.0,51.32
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,37.48,26.96
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,32.85,23.02
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,28.23,19.04
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,23.63,15.06
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,19.03,11.02
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,14.06,6.59
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.1,2.15
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,50.52,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,151.18,112.69
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,225.65,186.48
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,311.16,262.98
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,379.34,322.97
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,452.89,385.31
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,521.79,442.13
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,589.66,496.43
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,646.38,539.48
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,703.56,581.06
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,405.89,343.56
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,49.87,37.45
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,78.14,61.81
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,109.16,87.87
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,74.81,58.57
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,44.52,32.68
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,49.56,36.89
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,54.59,41.06
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,59.64,45.31
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,64.68,49.57
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,61.96,47.27
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,59.25,44.98
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,57.3,43.35
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,55.36,41.74
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,56.12,42.35
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,56.88,42.97
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,76.19,59.42
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,97.68,77.67
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,49.48,36.87
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,13.34,5.94
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,21.35,12.98
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,18.66,10.68
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,15.98,8.36
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,202.35,172.09
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,348.04,290.32
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,278.0,228.71
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,213.79,172.14
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,117.08,86.74
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.2,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,84.53,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,226.78,168.72
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,309.82,254.3
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,403.72,338.34
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,472.85,398.99
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,551.89,464.88
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,617.76,516.99
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,685.25,567.02
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,743.69,607.41
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,802.2,646.54
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,851.0,676.56
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,888.55,697.73
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,928.51,720.63
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,966.5,741.62
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,997.06,759.29
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,1024.82,775.06
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,1045.19,785.18
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,1062.38,793.33
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,1072.19,796.87
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,1078.56,798.41
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,1081.19,797.73
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,1080.31,795.02
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,1069.92,788.73
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,1056.12,780.54
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,1036.22,768.57
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,1013.11,754.67
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,982.19,736.36
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,948.57,716.19
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,908.42,691.39
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,866.27,664.89
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,816.73,631.62
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,766.17,597.13
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,714.07,561.3
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,654.25,518.89
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,583.81,469.48
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,515.72,417.72
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,432.37,350.33
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,354.89,283.95
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,252.34,190.13
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,153.27,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,60.07,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,79.53,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,215.32,159.71
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,298.38,244.56
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,392.43,328.53
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,466.95,393.08
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,546.45,458.84
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,607.55,508.4
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,675.13,559.58
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,734.87,603.23
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,794.81,646.01
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,843.06,678.73
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,889.97,709.92
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,704.92,568.8
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,459.82,371.57
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,759.59,608.7
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,1018.66,791.68
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,896.61,701.37
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,708.29,560.16
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,706.46,558.95
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,703.01,555.46
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,467.52,373.65
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,211.87,167.4
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,202.0,159.97
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,192.31,152.19
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,299.84,239.71
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,410.01,326.3
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,411.24,327.61
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,411.44,328.58
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,599.17,477.77
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,739.63,582.92
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,584.37,466.73
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,432.79,349.51
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,551.78,445.25
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,635.95,508.18
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,563.94,454.01
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,499.28,403.72
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,419.52,338.43
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,345.53,274.76
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,188.76,142.04
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.08,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,89.7,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,238.45,179.66
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,323.14,270.03
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,413.72,355.0
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,489.54,424.56
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,569.69,495.46
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,636.1,552.5
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,704.02,607.72
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,763.44,653.54
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,822.78,698.24
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,862.91,728.05
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,910.11,763.12
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,949.93,790.63
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,987.49,816.12
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,1017.58,837.28
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,1044.78,856.29
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,1064.42,868.07
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,1080.74,877.48
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,1090.99,884.18
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,1097.73,888.52
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,1097.75,886.44
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,1094.22,882.01
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,1083.48,874.19
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,1069.31,864.08
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,1047.7,848.99
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,1022.95,831.72
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,992.36,811.38
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,959.1,788.97
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,916.88,758.16
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,872.8,725.76
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,830.78,695.53
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,778.33,656.61
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,715.28,607.55
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,652.79,557.95
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,580.92,498.56
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,511.41,438.31
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,429.63,365.59
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,350.11,292.54
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,248.59,196.81
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,149.79,27.69
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,56.18,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,87.29,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,232.9,177.81
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,317.61,267.42
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,413.23,355.26
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,489.71,424.22
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,566.39,490.85
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,633.55,546.09
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,702.2,598.6
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,761.3,642.02
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,820.24,684.08
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,869.96,718.71
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,918.22,751.51
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,959.09,776.82
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,986.5,791.95
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,1016.42,808.68
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,1043.48,823.05
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,1062.25,831.44
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,1077.69,837.51
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,1087.9,842.29
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,1094.66,844.88
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,1094.25,841.31
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,1090.35,835.64
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,1079.33,827.84
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,1064.93,818.06
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,1042.29,802.96
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,1016.65,786.05
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,996.43,773.8
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,961.64,751.49
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,920.76,725.72
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,877.79,698.09
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,735.73,597.41
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,587.83,487.81
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,535.47,448.08
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,484.33,407.35
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,429.34,362.69
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,376.09,317.92
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,310.61,261.41
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,250.09,207.17
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,177.63,140.13
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,103.16,29.06
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,35.98,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,79.79,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,215.78,163.58
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,298.92,249.26
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,393.11,333.77
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,358.04,307.15
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,297.73,256.6
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,340.82,293.63
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,385.63,330.34
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,434.76,368.94
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,485.4,407.51
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,502.81,418.13
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,517.9,426.87
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,567.12,463.36
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,617.36,499.4
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,636.53,511.97
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,654.2,523.75
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,670.4,534.1
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,685.48,543.64
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,620.24,493.86
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,528.29,424.03
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,566.15,454.96
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,627.97,501.81
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,641.56,512.08
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,653.54,521.62
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,640.22,511.38
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,625.67,500.53
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,557.2,447.95
