Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,104.33,46.82
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,221.16,169.95
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,299.62,240.69
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,388.17,317.06
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,270.27,223.94
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,80.23,62.81
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,101.47,80.83
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,123.12,98.68
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,145.82,117.04
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,169.21,135.68
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,163.21,129.96
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,157.16,124.26
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,229.7,182.93
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,289.49,230.25
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,366.08,291.63
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,467.76,371.05
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,784.65,618.29
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,1054.31,809.05
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,1066.5,816.81
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,1075.21,824.11
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,1076.26,825.02
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,1073.75,823.6
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,1065.12,818.93
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,1053.01,811.98
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,1033.63,800.29
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,1011.09,786.37
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,993.75,775.1
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,961.18,752.93
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,920.68,725.02
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,878.1,695.45
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,828.47,659.43
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,777.57,622.26
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,716.52,577.07
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,659.93,534.53
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,593.22,482.18
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,528.35,430.01
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,450.26,366.01
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,377.17,304.48
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,291.77,231.77
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,215.69,164.71
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,121.87,71.39
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,27.4,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,118.03,59.12
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,249.04,194.35
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,330.06,269.34
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,420.24,349.3
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,494.38,413.19
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,572.62,477.78
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,639.04,532.18
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,706.76,585.32
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,758.58,622.9
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,816.4,664.42
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,867.26,700.39
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,916.59,734.75
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,958.25,761.62
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,997.41,786.37
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,1030.86,807.96
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,1061.26,827.28
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,1083.0,838.85
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,1101.2,847.99
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,1114.06,855.18
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,1123.21,859.98
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,1125.37,859.03
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,1123.72,855.75
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,1115.84,849.6
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,1104.23,841.16
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,1085.29,828.51
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,1062.85,813.67
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,1033.58,794.08
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,1001.22,772.5
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,961.89,746.06
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,920.11,717.84
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,872.19,685.0
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,822.63,650.64
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,771.78,614.02
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,712.39,570.62
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,645.61,521.63
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,579.97,470.81
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,501.87,408.52
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,427.78,346.91
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,338.83,272.03
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,263.46,204.9
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,154.49,97.7
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,46.53,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,118.08,65.04
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,252.86,203.09
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,327.89,275.37
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,416.74,357.0
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,380.93,329.79
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,312.74,271.34
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,337.94,292.49
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,360.35,310.2
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,435.02,373.23
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,515.37,439.42
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,554.03,468.95
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,592.15,497.64
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,817.22,676.62
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,1004.96,813.91
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,1037.32,833.15
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,1066.53,850.95
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,1087.83,863.02
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,1105.45,872.56
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,1117.95,880.26
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,1126.69,885.49
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,1127.13,883.41
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,1123.73,878.9
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,1115.26,872.77
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,1103.05,864.24
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,1083.9,851.55
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,1061.31,836.59
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,1032.09,816.56
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,999.77,794.4
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,960.19,766.99
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,918.22,737.77
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,870.42,705.03
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,820.98,670.66
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,771.19,634.32
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,712.68,590.72
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,646.54,539.75
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,581.44,487.37
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,505.83,423.92
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,433.73,361.14
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,346.77,285.3
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,272.5,217.07
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,169.03,113.24
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,63.02,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,124.7,73.0
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,268.64,215.1
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,347.68,288.92
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,435.14,366.44
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,507.98,428.89
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,584.48,491.17
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,650.92,543.92
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,712.06,589.78
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,770.76,630.44
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,828.91,669.62
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,879.14,704.27
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,927.62,737.3
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,969.88,764.23
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,1009.59,789.16
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,1042.13,808.43
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,1071.49,825.5
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,1090.2,835.96
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,1104.94,843.98
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,1117.89,850.72
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,1127.11,855.09
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,1130.19,856.24
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,1129.45,855.11
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,1121.58,848.81
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,1109.95,840.28
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,1091.76,827.62
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1069.98,812.8
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,1041.12,794.14
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,1009.13,773.51
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,966.51,745.65
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,921.76,716.26
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,873.92,683.25
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,832.55,654.58
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,773.79,613.72
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,714.5,571.94
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,647.42,523.62
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,581.43,473.56
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,505.3,413.11
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,432.74,352.95
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,349.96,283.47
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,272.4,214.85
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,170.56,116.79
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,64.11,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,43.84,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,143.25,88.47
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,245.37,196.28
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,322.32,267.9
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,408.43,344.63
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,474.65,401.91
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,548.13,462.34
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,614.06,515.96
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,681.41,568.98
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,738.79,611.27
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,795.67,652.3
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,847.28,687.74
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,897.45,721.48
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,938.92,748.66
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,966.96,765.95
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,999.38,787.35
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,1028.88,806.53
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,1051.46,819.35
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,1070.66,829.89
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,1019.34,793.15
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,958.15,749.89
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,1029.31,798.47
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,1091.91,839.16
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,1083.76,832.87
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,1072.03,824.98
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,984.13,764.48
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,872.86,686.79
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,936.43,734.72
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,970.07,759.82
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,937.33,737.36
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,891.43,705.99
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,842.19,671.39
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,791.53,635.46
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,731.4,592.31
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,675.61,551.29
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,608.6,499.93
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,543.26,448.28
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,464.33,383.99
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,390.31,321.51
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,305.53,249.08
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,229.5,181.64
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,122.58,85.16
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,55.57,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,157.84,100.97
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,258.04,206.46
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,337.06,281.34
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,424.71,361.62
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,497.63,426.79
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,574.37,492.79
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,640.38,548.28
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,707.56,602.54
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,761.16,643.14
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,820.98,688.04
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,871.42,725.6
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,920.16,761.5
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,962.88,791.02
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,1003.18,818.44
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,1036.34,841.65
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,1066.33,862.5
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,1089.04,876.32
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1108.14,887.56
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1120.73,895.54
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1129.51,900.93
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,1132.41,900.51
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1131.42,897.5
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,1123.42,891.02
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,1111.6,882.01
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,1093.43,868.62
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1071.64,852.81
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,1043.01,832.2
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1011.17,809.37
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,970.62,780.2
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,927.76,749.33
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,879.98,715.46
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,830.36,679.93
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,774.08,637.91
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,723.58,599.93
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,657.75,548.49
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,592.76,495.69
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,518.76,433.58
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,447.87,371.87
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,363.12,297.91
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,285.81,227.53
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,187.86,133.91
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,86.51,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,41.2,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,141.15,93.81
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,241.17,194.36
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,318.47,265.75
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,404.89,342.41
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,480.34,407.58
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,557.67,471.76
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,623.29,525.15
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,690.16,577.86
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,750.84,621.73
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,811.43,664.4
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,862.3,699.72
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,902.09,726.5
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,944.9,754.29
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,985.41,780.61
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,1018.16,802.28
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1047.87,821.86
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,1068.16,834.87
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,1084.86,845.54
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,1097.65,852.18
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,1106.78,856.45
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,1109.98,857.31
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,1109.43,855.8
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,1101.15,849.86
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,1089.2,841.63
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,1071.89,829.87
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,1051.05,815.84
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,1022.22,795.45
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,990.34,773.07
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,951.42,744.77
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,910.09,714.83
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,862.08,681.75
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,820.55,653.36
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,764.18,612.69
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,707.09,571.04
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,640.7,521.41
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,575.38,470.5
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,500.8,410.6
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,429.64,351.08
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,348.32,281.96
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,272.07,214.35
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,175.99,125.65
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,72.48,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,139.22,94.08
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,270.73,216.85
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,347.53,289.55
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,432.24,367.02
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,503.2,430.18
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,577.58,493.8
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,642.71,547.81
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,702.49,595.16
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,689.43,581.8
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,649.9,546.37
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,657.41,549.2
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,667.78,553.63
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,728.03,599.6
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,797.94,651.58
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,929.41,748.94
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,1056.75,839.58
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,1076.65,850.5
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,1092.7,859.45
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,1105.75,868.07
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,1115.06,874.24
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,1118.72,875.39
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,1118.54,874.05
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,1111.22,869.17
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,1100.11,861.84
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,1082.8,849.08
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,1061.81,833.89
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,1034.27,816.58
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,1003.49,796.96
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,966.94,771.93
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,927.54,744.73
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,880.28,710.37
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,831.13,674.46
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,775.88,633.89
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,719.6,592.05
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,655.59,543.29
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,592.3,492.34
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,525.21,436.94
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,455.84,377.54
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,373.77,305.98
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,298.65,237.51
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,202.48,147.1
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,114.52,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,75.2,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,173.56,119.38
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,271.78,216.31
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,347.04,285.93
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,430.03,359.22
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,500.72,419.43
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,574.85,479.36
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,633.2,525.55
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,697.31,573.6
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,753.93,613.12
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,809.83,651.24
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,859.14,684.56
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,906.65,716.13
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,947.63,742.69
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,985.97,767.21
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,1017.41,786.16
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,1045.67,802.88
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,1063.79,812.99
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,1077.96,820.59
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,1090.86,828.73
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,1100.08,834.55
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,1102.43,835.94
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,1101.02,835.03
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1092.73,829.34
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1080.74,821.39
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,1062.56,808.23
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,1040.89,792.9
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,1012.41,773.91
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,980.83,752.9
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,941.23,726.61
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,899.32,698.63
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,852.78,666.81
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,804.54,633.47
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,756.97,599.36
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,700.62,558.4
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,635.26,510.28
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,570.88,460.81
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,499.4,404.23
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,430.9,347.7
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,349.31,279.58
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,274.96,214.54
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,186.3,134.23
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,100.92,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,64.57,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,163.92,114.78
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,254.58,202.14
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,329.83,270.91
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,413.09,343.81
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,483.68,403.07
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,557.95,462.29
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,622.41,512.92
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,688.0,562.66
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,739.36,598.39
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,796.52,637.74
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,845.98,670.22
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,893.82,701.0
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,935.31,725.49
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,974.31,747.89
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,1006.61,766.87
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,1035.86,783.74
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,1058.46,796.68
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,1077.59,807.44
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,1090.53,814.26
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,1099.77,818.86
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,1102.22,819.21
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,1100.88,817.33
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,1093.09,811.99
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,1081.58,804.46
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,1062.96,791.44
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1040.88,776.35
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,1012.97,759.02
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,981.96,739.66
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,943.41,715.56
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,902.38,689.58
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,855.64,659.24
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,807.18,627.35
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,758.29,593.56
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,700.86,553.1
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,636.41,507.03
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,572.86,459.55
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,499.32,402.39
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,429.12,345.41
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,347.14,277.22
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,276.04,214.96
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,184.37,133.44
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,100.07,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,35.58,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,74.87,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,171.22,119.49
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,266.21,208.64
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,341.74,277.01
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,425.02,349.34
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,496.21,409.3
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,570.9,469.36
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,635.62,519.56
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,701.3,568.54
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,752.39,603.27
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,809.11,641.57
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,859.01,675.1
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,907.17,707.0
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,949.34,734.32
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,988.95,759.68
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,1020.84,778.74
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1049.57,795.58
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,1068.86,806.01
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,1084.3,813.98
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,1096.19,820.86
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,1104.36,825.42
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,1106.36,824.41
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,1104.58,821.11
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,1095.8,814.52
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,1083.31,805.88
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,1063.27,792.93
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1039.81,777.87
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,1011.56,759.09
