Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,980.25,738.34
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,941.13,712.58
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,899.66,685.16
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,851.87,653.14
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,810.53,625.38
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,752.38,585.51
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,693.82,544.77
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,628.77,497.7
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,564.74,449.73
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,491.16,392.77
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,424.11,338.54
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,342.75,271.5
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,269.06,207.99
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,178.41,128.61
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,95.8,4.82
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,33.66,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.2,9.0,22.0,59.36,0.0
2016,2,12,7,45,330.0,28.0,2.5,10.0,66.0,156.29,110.53
2016,2,12,8,0,482.0,41.0,2.8,11.0,110.0,247.95,194.35
2016,2,12,8,15,565.5,49.5,2.6,11.5,163.5,322.26,260.99
2016,2,12,8,30,649.0,58.0,2.4,12.0,217.0,405.06,332.37
2016,2,12,8,45,701.5,63.5,2.2,13.0,272.0,472.77,388.32
2016,2,12,9,0,754.0,69.0,2.0,14.0,327.0,547.5,446.74
2016,2,12,9,15,788.0,73.5,1.85,15.0,379.0,612.65,494.99
2016,2,12,9,30,822.0,78.0,1.7,16.0,431.0,679.06,541.72
2016,2,12,9,45,846.0,81.0,1.6,17.0,478.5,737.3,579.41
2016,2,12,10,0,870.0,84.0,1.5,18.0,526.0,795.15,614.83
2016,2,12,10,15,886.5,86.5,1.5,19.0,567.5,845.59,645.01
2016,2,12,10,30,903.0,89.0,1.5,20.0,609.0,885.01,667.08
2016,2,12,10,45,914.5,91.0,1.55,21.0,643.5,926.28,690.73
2016,2,12,11,0,926.0,93.0,1.6,22.0,678.0,965.15,712.42
2016,2,12,11,15,933.5,94.5,1.65,22.5,704.5,997.07,730.77
2016,2,12,11,30,941.0,96.0,1.7,23.0,731.0,1025.98,747.21
2016,2,12,11,45,946.0,97.0,1.75,23.5,749.0,1048.7,759.73
2016,2,12,12,0,951.0,98.0,1.8,24.0,767.0,1068.02,770.24
2016,2,12,12,15,953.0,98.5,1.8,24.0,776.0,1080.26,777.21
2016,2,12,12,30,955.0,99.0,1.8,24.0,785.0,1088.86,782.14
2016,2,12,12,45,953.5,99.5,1.85,24.5,785.0,1090.23,782.02
2016,2,12,13,0,952.0,100.0,1.9,25.0,785.0,1087.89,779.82
2016,2,12,13,15,949.0,99.5,1.95,25.0,776.0,1079.23,775.4
2016,2,12,13,30,946.0,99.0,2.0,25.0,767.0,1066.95,768.9
2016,2,12,13,45,939.5,98.5,2.05,25.0,749.0,1047.67,758.12
2016,2,12,14,0,933.0,98.0,2.1,25.0,731.0,1025.04,745.32
2016,2,12,14,15,924.0,96.5,2.15,24.5,705.0,995.7,729.64
2016,2,12,14,30,915.0,95.0,2.2,24.0,679.0,963.41,711.94
2016,2,12,14,45,892.0,97.0,2.25,24.0,643.0,930.32,692.18
2016,2,12,15,0,869.0,99.0,2.3,24.0,607.0,884.33,663.55
2016,2,12,15,15,851.5,96.5,2.25,23.5,566.5,836.29,633.62
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,786.75,602.17
2016,2,12,15,45,808.0,90.5,2.2,23.0,479.0,728.52,563.22
2016,2,12,16,0,782.0,87.0,2.2,23.0,432.0,670.08,522.78
2016,2,12,16,15,747.5,82.5,2.05,21.5,381.0,608.34,479.6
2016,2,12,16,30,713.0,78.0,1.9,20.0,330.0,544.79,433.37
2016,2,12,16,45,661.0,71.5,1.75,19.0,276.5,471.0,376.52
2016,2,12,17,0,609.0,65.0,1.6,18.0,223.0,401.2,320.51
2016,2,12,17,15,530.5,56.0,1.7,17.0,170.5,321.21,254.81
2016,2,12,17,30,452.0,47.0,1.8,16.0,118.0,249.01,192.91
2016,2,12,17,45,319.5,33.0,1.9,15.5,73.5,162.39,117.7
2016,2,12,18,0,187.0,19.0,2.0,15.0,29.0,83.9,14.32
2016,2,12,18,15,93.5,9.5,2.1,14.5,14.5,28.63,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,6.29,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,48.95,0.0
2016,2,13,7,45,221.0,33.5,2.2,8.5,61.0,123.83,88.95
2016,2,13,8,0,348.0,51.0,2.2,9.0,102.0,203.33,160.91
2016,2,13,8,15,430.0,63.5,2.05,10.0,153.0,274.93,224.18
2016,2,13,8,30,512.0,76.0,1.9,11.0,204.0,354.03,291.74
2016,2,13,8,45,570.5,84.0,1.75,12.0,256.5,424.06,349.44
2016,2,13,9,0,629.0,92.0,1.6,13.0,309.0,498.81,408.12
2016,2,13,9,15,667.0,98.5,1.65,13.5,359.5,563.16,457.87
2016,2,13,9,30,705.0,105.0,1.7,14.0,410.0,629.43,507.44
2016,2,13,9,45,738.0,108.0,1.75,15.0,457.5,689.79,550.12
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,750.75,591.04
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,801.5,626.01
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,845.69,656.05
2016,2,13,10,45,827.5,119.0,2.6,18.0,622.0,889.33,684.6
2016,2,13,11,0,845.0,120.0,2.9,19.0,657.0,931.05,711.45
2016,2,13,11,15,854.5,122.0,3.05,19.0,683.5,964.17,733.79
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,994.54,754.35
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,1029.07,776.33
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,1047.52,787.45
2016,2,13,12,15,928.5,103.5,3.6,20.0,768.0,1060.01,795.96
2016,2,13,12,30,931.0,104.0,3.7,20.0,778.0,1068.95,802.32
2016,2,13,12,45,933.5,103.0,3.85,20.5,779.0,1072.63,804.19
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,1072.67,803.82
2016,2,13,13,15,934.0,102.0,4.05,21.0,772.0,1065.66,799.73
2016,2,13,13,30,932.0,102.0,4.1,21.0,764.0,1055.05,793.45
2016,2,13,13,45,928.5,100.0,4.2,21.0,747.0,1037.21,782.78
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1015.96,769.9
2016,2,13,14,15,917.5,97.0,4.3,21.0,704.5,988.75,752.4
2016,2,13,14,30,910.0,96.0,4.3,21.0,679.0,958.54,732.89
2016,2,13,14,45,893.0,96.0,4.35,21.0,645.0,918.14,706.5
2016,2,13,15,0,876.0,96.0,4.4,21.0,611.0,885.48,685.42
2016,2,13,15,15,859.5,93.0,4.3,20.5,570.5,837.49,653.83
2016,2,13,15,30,843.0,90.0,4.2,20.0,530.0,787.92,620.73
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.0,731.81,581.16
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,675.25,540.17
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,610.71,491.81
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,550.19,444.98
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,477.6,386.43
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,408.74,329.04
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,329.17,262.66
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,257.19,200.21
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,171.03,124.96
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,93.52,26.06
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,32.31,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.5,3.5,10.5,6.5,5.11,0.0
2016,2,14,7,30,0.0,13.0,3.8,11.0,13.0,9.91,0.0
2016,2,14,7,45,19.5,34.0,4.15,12.0,37.0,38.38,24.79
2016,2,14,8,0,39.0,55.0,4.5,13.0,61.0,66.63,50.01
2016,2,14,8,15,53.5,78.0,4.95,13.5,89.5,96.75,76.54
2016,2,14,8,30,68.0,101.0,5.4,14.0,118.0,128.19,103.96
2016,2,14,8,45,81.0,123.0,5.9,15.0,148.0,159.14,130.3
2016,2,14,9,0,94.0,145.0,6.4,16.0,178.0,191.45,157.24
2016,2,14,9,15,94.5,169.0,6.55,16.5,206.0,219.28,179.95
2016,2,14,9,30,95.0,193.0,6.7,17.0,234.0,247.14,202.23
2016,2,14,9,45,47.5,156.0,6.85,17.5,176.5,174.36,140.81
2016,2,14,10,0,0.0,119.0,7.0,18.0,119.0,94.02,72.65
2016,2,14,10,15,0.0,128.5,6.95,18.5,128.5,101.86,78.77
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,109.75,84.87
2016,2,14,10,45,0.0,142.0,6.9,19.5,142.0,112.93,87.09
2016,2,14,11,0,0.0,146.0,6.9,20.0,146.0,116.17,89.37
2016,2,14,11,15,0.0,151.5,6.7,20.0,151.5,120.75,92.91
2016,2,14,11,30,0.0,157.0,6.5,20.0,157.0,125.37,96.49
2016,2,14,11,45,77.0,255.5,6.35,20.5,310.0,309.85,245.81
2016,2,14,12,0,154.0,354.0,6.2,21.0,463.0,516.25,405.4
2016,2,14,12,15,154.0,358.0,6.0,21.0,469.0,522.12,408.7
2016,2,14,12,30,154.0,362.0,5.8,21.0,475.0,527.44,412.18
2016,2,14,12,45,224.5,355.5,5.6,21.5,519.5,591.79,461.42
2016,2,14,13,0,295.0,349.0,5.4,22.0,564.0,679.54,526.16
2016,2,14,13,15,283.5,347.0,5.25,22.0,551.5,664.05,513.83
2016,2,14,13,30,272.0,345.0,5.1,22.0,539.0,647.51,501.23
2016,2,14,13,45,297.0,331.0,4.95,22.0,539.0,652.85,505.94
2016,2,14,14,0,322.0,317.0,4.8,22.0,539.0,656.24,509.17
2016,2,14,14,15,494.0,248.5,4.7,22.0,575.0,759.31,588.9
2016,2,14,14,30,666.0,180.0,4.6,22.0,611.0,841.57,651.23
2016,2,14,14,45,586.0,195.0,4.5,22.0,560.5,756.75,589.19
2016,2,14,15,0,506.0,210.0,4.4,22.0,510.0,683.75,535.13
2016,2,14,15,15,428.0,213.5,4.25,21.5,455.5,603.45,475.95
2016,2,14,15,30,350.0,217.0,4.1,21.0,401.0,510.93,406.61
2016,2,14,15,45,328.0,200.0,3.95,21.0,360.5,461.89,369.57
2016,2,14,16,0,306.0,183.0,3.8,21.0,320.0,413.98,332.64
2016,2,14,16,15,285.5,166.5,3.3,20.0,282.5,368.98,298.15
2016,2,14,16,30,265.0,150.0,2.8,19.0,245.0,325.49,264.01
2016,2,14,16,45,245.5,128.0,2.35,18.5,205.5,278.15,225.59
2016,2,14,17,0,226.0,106.0,1.9,18.0,166.0,232.51,187.61
2016,2,14,17,15,193.5,84.5,1.8,17.0,127.5,183.46,146.39
2016,2,14,17,30,161.0,63.0,1.7,16.0,89.0,137.8,106.97
2016,2,14,17,45,99.0,42.0,1.65,15.5,56.0,86.28,62.37
2016,2,14,18,0,37.0,21.0,1.6,15.0,23.0,32.6,8.61
2016,2,14,18,15,18.5,10.5,1.65,14.5,11.5,12.35,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,3.3,10.5,12.5,22.16,0.0
2016,2,15,7,30,146.0,18.0,3.6,11.0,25.0,64.92,0.0
2016,2,15,7,45,294.0,32.0,3.9,11.5,69.5,145.56,105.2
2016,2,15,8,0,442.0,46.0,4.2,12.0,114.0,234.06,183.83
2016,2,15,8,15,524.5,55.0,4.4,12.5,167.0,306.15,248.64
2016,2,15,8,30,607.0,64.0,4.6,13.0,220.0,386.6,319.05
2016,2,15,8,45,665.5,69.5,4.8,14.0,275.0,458.16,379.79
2016,2,15,9,0,724.0,75.0,5.0,15.0,330.0,534.43,442.21
2016,2,15,9,15,759.0,80.0,5.1,15.5,382.5,596.54,492.08
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,662.91,543.72
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,723.21,588.68
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,783.64,631.73
2016,2,15,10,15,872.5,91.0,5.4,17.5,574.5,834.98,666.79
2016,2,15,10,30,890.0,94.0,5.4,18.0,616.0,884.84,700.21
2016,2,15,10,45,906.0,94.5,5.4,18.5,652.0,918.52,721.49
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,959.6,747.95
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,991.47,769.47
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,1020.31,788.94
2016,2,15,11,45,939.0,100.0,5.55,19.5,758.5,1041.17,801.32
2016,2,15,12,0,941.0,102.0,5.6,20.0,776.0,1058.55,811.41
2016,2,15,12,15,943.5,102.5,5.6,20.0,785.5,1071.19,819.57
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,1080.22,825.43
2016,2,15,12,45,947.5,102.0,5.6,20.5,795.5,1082.92,825.47
2016,2,15,13,0,949.0,101.0,5.6,21.0,796.0,1081.9,823.19
2016,2,15,13,15,946.5,100.5,5.5,21.0,787.5,1073.73,817.03
2016,2,15,13,30,944.0,100.0,5.4,21.0,779.0,1061.92,808.58
2016,2,15,13,45,943.0,97.5,5.35,21.0,762.5,1045.77,797.75
2016,2,15,14,0,942.0,95.0,5.3,21.0,746.0,1026.06,784.63
2016,2,15,14,15,935.0,93.5,5.15,21.0,720.5,998.35,765.32
2016,2,15,14,30,928.0,92.0,5.0,21.0,695.0,967.55,744.01
2016,2,15,14,45,917.5,90.0,4.9,21.0,662.0,930.15,718.49
2016,2,15,15,0,907.0,88.0,4.8,21.0,629.0,890.22,691.18
2016,2,15,15,15,892.5,86.0,4.6,20.5,588.5,844.69,660.42
2016,2,15,15,30,878.0,84.0,4.4,20.0,548.0,805.35,633.92
2016,2,15,15,45,864.0,79.0,4.2,20.0,502.5,752.67,596.48
2016,2,15,16,0,850.0,74.0,4.0,20.0,457.0,698.7,557.74
2016,2,15,16,15,820.5,70.0,3.45,19.0,406.0,634.73,509.65
2016,2,15,16,30,791.0,66.0,2.9,18.0,355.0,571.5,460.65
2016,2,15,16,45,754.5,60.0,2.35,17.5,301.5,503.27,405.31
2016,2,15,17,0,718.0,54.0,1.8,17.0,248.0,437.26,349.84
2016,2,15,17,15,648.0,47.5,1.7,16.0,193.0,358.28,284.15
2016,2,15,17,30,578.0,41.0,1.6,15.0,138.0,285.81,221.22
2016,2,15,17,45,455.0,31.0,1.55,14.0,89.5,202.59,148.42
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,125.75,53.99
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,44.52,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,2.85,9.0,15.0,29.22,0.0
2016,2,16,7,30,213.0,19.0,3.1,10.0,30.0,84.92,6.55
2016,2,16,7,45,349.0,31.5,3.4,11.0,75.5,161.79,117.73
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,247.29,193.94
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,319.22,258.06
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,399.1,326.79
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,467.17,383.75
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,536.6,439.56
2016,2,16,9,15,773.0,76.5,4.15,16.5,387.5,600.41,490.17
2016,2,16,9,30,806.0,81.0,4.4,17.0,439.0,665.42,540.48
2016,2,16,9,45,829.0,84.0,4.7,18.0,486.0,722.28,581.85
2016,2,16,10,0,852.0,87.0,5.0,19.0,533.0,778.71,621.14
2016,2,16,10,15,868.5,89.5,4.9,19.5,574.5,828.54,654.05
2016,2,16,10,30,885.0,92.0,4.8,20.0,616.0,876.82,685.17
2016,2,16,10,45,895.0,94.5,4.75,20.5,650.0,907.4,703.49
2016,2,16,11,0,905.0,97.0,4.7,21.0,684.0,944.94,726.63
2016,2,16,11,15,913.0,98.5,4.55,21.5,710.0,976.85,744.69
2016,2,16,11,30,921.0,100.0,4.4,22.0,736.0,1005.82,760.71
2016,2,16,11,45,916.0,106.0,4.25,22.5,752.0,1023.97,769.61
2016,2,16,12,0,911.0,112.0,4.1,23.0,768.0,1038.42,776.08
2016,2,16,12,15,913.5,112.5,3.9,23.0,777.0,1050.75,782.36
2016,2,16,12,30,916.0,113.0,3.7,23.0,786.0,1059.58,786.35
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.0,1060.35,783.57
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,1057.54,778.61
2016,2,16,13,15,908.5,114.5,3.05,24.0,777.0,1049.56,771.47
2016,2,16,13,30,906.0,114.0,2.8,24.0,768.0,1038.09,762.15
2016,2,16,13,45,898.5,114.0,2.55,24.0,750.5,1018.83,747.83
2016,2,16,14,0,891.0,114.0,2.3,24.0,733.0,1009.31,739.94
2016,2,16,14,15,882.5,112.0,2.1,24.0,707.0,980.08,719.72
2016,2,16,14,30,874.0,110.0,1.9,24.0,681.0,947.93,697.83
2016,2,16,14,45,864.5,107.0,1.7,24.0,648.5,911.04,672.84
2016,2,16,15,0,855.0,104.0,1.5,24.0,616.0,871.67,646.18
2016,2,16,15,15,766.5,116.5,1.4,23.5,553.0,786.6,591.02
2016,2,16,15,30,678.0,129.0,1.3,23.0,490.0,700.43,533.75
2016,2,16,15,45,661.5,120.0,1.25,23.0,447.5,649.13,498.65
2016,2,16,16,0,645.0,111.0,1.2,23.0,405.0,597.32,462.0
2016,2,16,16,15,676.0,96.5,1.2,22.0,373.5,570.48,444.97
2016,2,16,16,30,707.0,82.0,1.2,21.0,342.0,538.95,423.08
2016,2,16,16,45,661.0,75.0,1.25,20.5,289.0,468.37,369.63
2016,2,16,17,0,615.0,68.0,1.3,20.0,236.0,401.21,316.68
2016,2,16,17,15,540.0,59.0,1.4,19.0,183.0,322.88,253.38
2016,2,16,17,30,465.0,50.0,1.5,18.0,130.0,251.98,193.52
2016,2,16,17,45,343.5,37.0,1.65,17.0,84.0,170.02,123.88
2016,2,16,18,0,222.0,24.0,1.8,16.0,38.0,97.78,45.85
2016,2,16,18,15,111.0,12.0,1.95,15.5,19.0,33.38,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,2.1,7.0,16.5,33.0,0.0
2016,2,17,7,30,253.0,19.0,2.3,8.0,33.0,95.33,20.85
2016,2,17,7,45,384.0,31.0,2.5,9.0,79.5,171.41,126.03
2016,2,17,8,0,515.0,43.0,2.7,10.0,126.0,256.34,202.02
2016,2,17,8,15,591.0,51.0,2.85,11.0,180.5,328.14,266.32
2016,2,17,8,30,667.0,59.0,3.0,12.0,235.0,407.62,334.93
2016,2,17,8,45,713.0,65.0,3.2,13.0,289.5,473.64,390.56
2016,2,17,9,0,759.0,71.0,3.4,14.0,344.0,545.37,448.5
2016,2,17,9,15,791.0,75.0,3.45,14.5,396.0,608.87,498.42
2016,2,17,9,30,823.0,79.0,3.5,15.0,448.0,673.43,547.5
2016,2,17,9,45,844.0,82.5,3.55,15.5,495.0,730.09,588.27
2016,2,17,10,0,865.0,86.0,3.6,16.0,542.0,786.14,626.78
2016,2,17,10,15,881.0,88.5,3.45,16.5,583.5,836.05,659.06
2016,2,17,10,30,897.0,91.0,3.3,17.0,625.0,875.01,682.81
2016,2,17,10,45,906.5,93.5,3.2,17.5,659.0,914.96,707.18
2016,2,17,11,0,916.0,96.0,3.1,18.0,693.0,952.38,729.37
2016,2,17,11,15,924.0,97.5,3.05,18.5,720.0,984.57,748.09
2016,2,17,11,30,932.0,99.0,3.0,19.0,747.0,1013.78,764.66
2016,2,17,11,45,934.5,101.0,2.95,19.5,764.5,1035.03,775.84
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,1052.82,784.8
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,1065.41,791.95
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,1074.39,796.9
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.0,1076.19,796.34
2016,2,17,13,0,940.0,105.0,2.8,21.0,801.0,1074.3,793.64
2016,2,17,13,15,937.5,105.0,2.8,21.0,792.5,1066.7,788.94
2016,2,17,13,30,935.0,105.0,2.8,21.0,784.0,1055.48,782.1
2016,2,17,13,45,929.0,104.0,2.85,21.5,766.5,1036.19,769.15
2016,2,17,14,0,923.0,103.0,2.9,22.0,749.0,1013.56,754.16
2016,2,17,14,15,915.0,102.0,2.9,22.0,723.0,985.81,736.87
2016,2,17,14,30,907.0,101.0,2.9,22.0,697.0,955.09,717.61
2016,2,17,14,45,895.0,99.0,2.9,22.0,663.5,916.9,693.27
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,886.05,673.88
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.0,838.7,643.75
2016,2,17,15,30,851.0,92.0,2.8,21.0,548.0,789.7,612.12
2016,2,17,15,45,828.5,89.0,2.75,21.0,501.5,733.94,573.97
2016,2,17,16,0,806.0,86.0,2.7,21.0,455.0,677.64,533.96
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.0,613.65,486.88
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,550.62,439.04
2016,2,17,16,45,696.0,71.0,1.7,18.5,299.0,481.52,384.29
2016,2,17,17,0,649.0,65.0,1.4,18.0,245.0,413.27,328.5
2016,2,17,17,15,577.0,57.0,1.45,17.0,191.0,335.69,265.12
2016,2,17,17,30,505.0,49.0,1.5,16.0,137.0,265.15,204.9
2016,2,17,17,45,381.5,36.5,1.55,15.0,89.0,180.98,132.9
2016,2,17,18,0,258.0,24.0,1.6,14.0,41.0,107.48,55.27
2016,2,17,18,15,129.0,12.0,1.7,13.5,20.5,36.91,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,23.09,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,69.37,21.13
2016,2,18,7,45,280.0,40.0,4.1,13.5,79.0,144.77,105.69
2016,2,18,8,0,427.0,55.0,4.3,14.0,126.0,233.11,182.24
2016,2,18,8,15,213.5,58.5,4.5,14.5,94.0,167.4,134.63
2016,2,18,8,30,0.0,62.0,4.7,15.0,62.0,48.11,35.47
2016,2,18,8,45,0.0,77.5,4.95,15.5,77.5,60.8,46.24
2016,2,18,9,0,0.0,93.0,5.2,16.0,93.0,73.54,56.81
2016,2,18,9,15,132.0,141.5,5.2,16.5,201.5,223.23,183.65
2016,2,18,9,30,264.0,190.0,5.2,17.0,310.0,385.08,316.03
2016,2,18,9,45,315.0,202.5,5.25,17.5,360.0,447.24,364.97
2016,2,18,10,0,366.0,215.0,5.3,18.0,410.0,513.12,416.12
2016,2,18,10,15,636.5,152.5,5.3,18.5,522.0,709.76,570.08
2016,2,18,10,30,907.0,90.0,5.3,19.0,634.0,880.87,694.14
2016,2,18,10,45,921.0,90.5,5.35,19.5,669.0,922.86,720.88
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,962.56,746.46
2016,2,18,11,15,942.0,92.5,5.45,20.5,730.5,994.3,766.28
2016,2,18,11,30,949.0,94.0,5.5,21.0,757.0,1022.94,783.92
2016,2,18,11,45,954.5,94.5,5.55,21.5,775.5,1045.75,797.53
2016,2,18,12,0,960.0,95.0,5.6,22.0,794.0,1065.12,808.85
2016,2,18,12,15,962.0,95.5,5.6,22.0,803.0,1077.44,816.7
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,1086.05,822.21
2016,2,18,12,45,964.0,95.5,5.65,22.5,812.5,1087.78,821.99
2016,2,18,13,0,964.0,95.0,5.7,23.0,813.0,1085.73,819.4
2016,2,18,13,15,961.5,95.0,5.7,23.0,804.0,1077.98,814.38
2016,2,18,13,30,959.0,95.0,5.7,23.0,795.0,1066.51,807.02
2016,2,18,13,45,954.5,94.0,5.7,23.0,777.5,1048.33,795.23
2016,2,18,14,0,950.0,93.0,5.7,23.0,760.0,1026.66,781.17
2016,2,18,14,15,942.0,91.5,5.65,23.0,734.0,997.76,761.86
2016,2,18,14,30,934.0,90.0,5.6,23.0,708.0,965.77,740.48
2016,2,18,14,45,912.5,92.5,5.6,23.0,671.5,923.43,712.1
2016,2,18,15,0,891.0,95.0,5.6,23.0,635.0,888.77,689.08
2016,2,18,15,15,875.0,92.5,5.45,23.0,594.5,841.15,655.78
2016,2,18,15,30,859.0,90.0,5.3,23.0,554.0,791.85,621.12
2016,2,18,15,45,833.5,87.5,5.2,23.0,506.5,734.12,580.16
2016,2,18,16,0,808.0,85.0,5.1,23.0,459.0,676.08,537.53
2016,2,18,16,15,776.5,81.0,4.7,22.0,407.5,612.57,489.87
2016,2,18,16,30,745.0,77.0,4.3,21.0,356.0,549.99,441.57
2016,2,18,16,45,696.0,71.5,3.95,20.5,301.5,480.18,385.74
2016,2,18,17,0,647.0,66.0,3.6,20.0,247.0,411.53,329.11
2016,2,18,17,15,574.5,58.0,3.55,19.0,193.0,333.93,264.52
2016,2,18,17,30,502.0,50.0,3.5,18.0,139.0,263.43,203.63
2016,2,18,17,45,377.5,37.5,3.45,17.5,91.0,179.34,131.25
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,106.72,57.68
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,36.4,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,12.0,4.45,14.5,17.0,25.2,0.0
2016,2,19,7,30,160.0,24.0,4.6,15.0,34.0,75.08,28.95
2016,2,19,7,45,297.0,38.5,4.75,15.5,80.0,148.83,108.2
2016,2,19,8,0,434.0,53.0,4.9,16.0,126.0,233.19,181.13
2016,2,19,8,15,512.0,62.5,5.0,16.5,179.0,303.26,243.04
2016,2,19,8,30,590.0,72.0,5.1,17.0,232.0,381.13,310.05
2016,2,19,8,45,295.0,66.5,5.25,17.5,146.5,242.3,199.13
2016,2,19,9,0,0.0,61.0,5.4,18.0,61.0,46.74,33.78
2016,2,19,9,15,29.5,126.5,5.35,18.5,140.0,129.65,103.33
2016,2,19,9,30,59.0,192.0,5.3,19.0,219.0,217.1,174.86
2016,2,19,9,45,200.0,207.5,5.3,19.5,312.5,351.73,285.12
2016,2,19,10,0,341.0,223.0,5.3,20.0,406.0,501.17,403.26
2016,2,19,10,15,594.5,165.0,5.2,20.5,512.0,686.64,547.03
2016,2,19,10,30,848.0,107.0,5.1,21.0,618.0,857.84,670.91
2016,2,19,10,45,858.0,110.0,5.05,21.5,651.5,898.05,695.62
2016,2,19,11,0,868.0,113.0,5.0,22.0,685.0,935.86,719.05
2016,2,19,11,15,876.0,114.5,4.9,22.0,711.0,967.54,739.04
2016,2,19,11,30,884.0,116.0,4.8,22.0,737.0,996.31,756.93
2016,2,19,11,45,883.5,119.5,4.75,22.5,753.5,1015.98,767.43
2016,2,19,12,0,883.0,123.0,4.7,23.0,770.0,1032.17,775.66
2016,2,19,12,15,885.5,124.0,4.6,23.0,779.0,1045.06,782.84
2016,2,19,12,30,888.0,125.0,4.5,23.0,788.0,1054.42,787.77
2016,2,19,12,45,886.0,125.5,4.45,23.5,788.0,1055.13,786.26
2016,2,19,13,0,884.0,126.0,4.4,24.0,788.0,1052.23,782.55
2016,2,19,13,15,881.0,125.5,4.3,24.0,779.0,1043.66,776.47
2016,2,19,13,30,878.0,125.0,4.2,24.0,770.0,1031.58,768.25
2016,2,19,13,45,871.0,124.5,4.15,24.5,752.5,1012.15,754.12
2016,2,19,14,0,864.0,124.0,4.1,25.0,735.0,989.49,738.05
2016,2,19,14,15,855.0,122.0,4.05,25.0,709.0,960.25,719.11
2016,2,19,14,30,846.0,120.0,4.0,25.0,683.0,928.18,698.3
2016,2,19,14,45,832.0,118.0,3.95,25.0,649.5,889.04,672.62
2016,2,19,15,0,818.0,116.0,3.9,25.0,616.0,847.75,645.36
2016,2,19,15,15,800.5,113.0,3.8,24.5,575.5,800.65,614.78
2016,2,19,15,30,783.0,110.0,3.7,24.0,535.0,752.14,582.82
2016,2,19,15,45,758.0,106.0,3.6,24.0,489.0,700.1,546.31
2016,2,19,16,0,733.0,102.0,3.5,24.0,443.0,643.68,504.94
2016,2,19,16,15,699.0,96.5,3.05,23.0,393.0,580.05,457.99
2016,2,19,16,30,665.0,91.0,2.6,22.0,343.0,517.88,410.78
2016,2,19,16,45,615.0,84.0,2.2,21.5,290.0,447.22,354.98
2016,2,19,17,0,565.0,77.0,1.8,21.0,237.0,380.39,300.59
2016,2,19,17,15,491.5,67.0,1.75,20.0,184.5,304.61,238.89
2016,2,19,17,30,418.0,57.0,1.7,19.0,132.0,236.1,181.1
2016,2,19,17,45,301.0,42.0,1.65,18.5,86.5,155.3,113.03
2016,2,19,18,0,184.0,27.0,1.6,18.0,41.0,88.74,49.71
2016,2,19,18,15,92.0,13.5,1.75,17.5,20.5,29.67,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,16.5,16.0,20.54,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,32.0,63.47,27.97
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.0,127.89,92.56
2016,2,20,8,0,338.0,60.0,3.6,18.0,118.0,201.33,155.19
2016,2,20,8,15,413.5,72.0,3.8,18.5,168.5,265.65,210.96
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,338.13,272.38
2016,2,20,8,45,541.0,93.0,4.25,19.5,270.5,408.29,330.53
2016,2,20,9,0,593.0,102.0,4.5,20.0,322.0,478.32,387.18
2016,2,20,9,15,629.5,108.5,4.6,20.0,371.5,539.88,436.27
2016,2,20,9,30,666.0,115.0,4.7,20.0,421.0,603.29,485.67
2016,2,20,9,45,333.0,133.0,4.85,20.5,286.0,402.14,325.37
2016,2,20,10,0,0.0,151.0,5.0,21.0,151.0,121.43,93.64
2016,2,20,10,15,1.0,162.0,5.05,21.5,163.0,131.38,101.49
2016,2,20,10,30,2.0,173.0,5.1,22.0,175.0,141.49,109.17
2016,2,20,10,45,4.5,187.5,5.15,22.5,191.0,156.18,120.5
2016,2,20,11,0,7.0,202.0,5.2,23.0,207.0,171.12,131.95
2016,2,20,11,15,8.0,209.0,5.2,23.0,215.0,178.13,137.29
2016,2,20,11,30,9.0,216.0,5.2,23.0,223.0,185.24,142.73
2016,2,20,11,45,8.5,211.5,5.2,23.5,218.5,180.66,138.69
2016,2,20,12,0,8.0,207.0,5.2,24.0,214.0,176.14,134.75
2016,2,20,12,15,8.0,209.5,5.15,24.0,216.5,178.35,136.39
2016,2,20,12,30,8.0,212.0,5.1,24.0,219.0,180.56,138.05
2016,2,20,12,45,8.5,212.0,5.1,24.5,219.0,181.06,138.17
2016,2,20,13,0,9.0,212.0,5.1,25.0,219.0,181.56,138.32
2016,2,20,13,15,8.0,206.0,5.05,25.0,212.5,175.24,133.4
2016,2,20,13,30,7.0,200.0,5.0,25.0,206.0,168.96,128.53
2016,2,20,13,45,23.5,251.5,4.95,25.0,269.0,231.45,177.82
2016,2,20,14,0,40.0,303.0,4.9,25.0,332.0,319.34,245.78
2016,2,20,14,15,52.0,303.0,4.75,25.0,339.0,330.41,254.63
2016,2,20,14,30,64.0,303.0,4.6,25.0,346.0,341.02,263.3
2016,2,20,14,45,64.5,288.5,4.5,25.0,330.5,325.38,251.75
2016,2,20,15,0,65.0,274.0,4.4,25.0,315.0,309.73,240.24
2016,2,20,15,15,93.5,263.0,4.15,25.0,317.0,320.66,249.89
2016,2,20,15,30,122.0,252.0,3.9,25.0,319.0,346.09,270.38
2016,2,20,15,45,111.5,229.5,3.7,25.0,286.5,294.97,231.25
2016,2,20,16,0,101.0,207.0,3.5,25.0,254.0,261.27,205.31
2016,2,20,16,15,93.5,185.0,3.05,24.0,225.0,230.99,182.38
2016,2,20,16,30,86.0,163.0,2.6,23.0,196.0,201.47,159.56
2016,2,20,16,45,79.0,139.5,2.2,22.5,166.5,171.37,135.54
2016,2,20,17,0,72.0,116.0,1.8,22.0,137.0,142.03,111.62
2016,2,20,17,15,216.5,89.0,1.9,21.5,132.5,192.18,150.97
2016,2,20,17,30,361.0,62.0,2.0,21.0,128.0,215.49,164.73
2016,2,20,17,45,256.0,45.5,2.1,20.5,84.5,143.39,103.99
2016,2,20,18,0,151.0,29.0,2.2,20.0,41.0,81.98,47.34
2016,2,20,18,15,75.5,14.5,2.55,20.0,20.5,26.82,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.6,16.5,2.5,1.97,0.0
2016,2,21,7,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,2,21,7,45,0.0,11.5,3.05,17.5,11.5,8.72,1.48
2016,2,21,8,0,0.0,18.0,3.3,18.0,18.0,13.68,5.81
2016,2,21,8,15,0.0,25.5,3.3,18.0,25.5,19.41,10.78
2016,2,21,8,30,0.0,33.0,3.3,18.0,33.0,25.16,15.71
2016,2,21,8,45,0.0,40.5,3.3,18.0,40.5,30.93,20.58
2016,2,21,9,0,0.0,48.0,3.3,18.0,48.0,36.71,25.4
2016,2,21,9,15,0.0,75.5,3.25,18.0,75.5,57.97,43.14
2016,2,21,9,30,0.0,103.0,3.2,18.0,103.0,80.62,61.82
2016,2,21,9,45,0.0,90.0,3.2,18.5,90.0,69.44,52.23
2016,2,21,10,0,0.0,77.0,3.2,19.0,77.0,59.19,43.51
2016,2,21,10,15,0.0,68.5,3.1,19.0,68.5,52.64,37.99
2016,2,21,10,30,0.0,60.0,3.0,19.0,60.0,46.1,32.51
2016,2,21,10,45,0.0,103.0,2.95,19.0,103.0,79.84,60.06
2016,2,21,11,0,0.0,146.0,2.9,19.0,146.0,115.69,88.96
2016,2,21,11,15,0.0,141.5,2.7,19.0,141.5,111.79,85.61
2016,2,21,11,30,0.0,137.0,2.5,19.0,137.0,107.96,82.4
2016,2,21,11,45,4.5,178.0,2.4,19.5,181.5,147.2,113.71
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,187.62,145.37
2016,2,21,12,15,21.5,267.0,2.05,20.0,283.5,243.55,189.13
2016,2,21,12,30,34.0,315.0,1.8,20.0,341.0,325.86,251.93
2016,2,21,12,45,19.5,248.0,1.6,20.5,263.0,224.18,172.87
2016,2,21,13,0,5.0,181.0,1.4,21.0,185.0,150.3,114.76
2016,2,21,13,15,10.0,217.5,1.2,21.0,225.5,187.26,143.97
2016,2,21,13,30,15.0,254.0,1.0,21.0,266.0,225.15,173.14
2016,2,21,13,45,21.5,269.5,0.85,21.0,286.0,245.83,188.93
2016,2,21,14,0,28.0,285.0,0.7,21.0,306.0,288.39,221.06
2016,2,21,14,15,34.5,285.5,0.55,21.0,310.0,294.92,225.74
2016,2,21,14,30,41.0,286.0,0.4,21.0,314.0,301.26,230.43
2016,2,21,14,45,56.0,282.5,0.3,21.0,318.5,310.66,237.86
2016,2,21,15,0,71.0,279.0,0.2,21.0,323.0,319.28,244.63
2016,2,21,15,15,49.0,247.0,0.2,21.0,277.0,266.58,205.05
2016,2,21,15,30,27.0,215.0,0.2,21.0,231.0,200.64,154.95
2016,2,21,15,45,13.5,179.0,0.2,21.0,187.0,157.25,121.56
2016,2,21,16,0,0.0,143.0,0.2,21.0,143.0,115.58,88.69
2016,2,21,16,15,0.0,126.0,0.2,20.5,126.0,101.32,77.85
2016,2,21,16,30,0.0,109.0,0.2,20.0,109.0,87.16,66.77
2016,2,21,16,45,0.0,92.0,0.25,20.0,92.0,73.09,55.43
2016,2,21,17,0,0.0,75.0,0.3,20.0,75.0,59.09,43.94
2016,2,21,17,15,0.0,58.0,0.3,19.5,58.0,45.14,32.33
