Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,284.85,218.52
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,351.1,275.82
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,421.99,335.14
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,489.22,389.74
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,559.52,444.78
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,620.51,491.85
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,676.47,533.93
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,731.77,573.4
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,786.13,610.09
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,832.94,641.0
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,877.48,670.14
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,916.48,695.77
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,952.55,719.31
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,982.31,739.24
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,1008.64,756.92
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,1028.16,768.55
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1043.89,777.75
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,1054.3,785.08
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1060.8,789.96
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1060.45,788.81
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1056.15,785.19
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1046.0,778.28
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1032.0,768.95
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1011.06,755.42
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,986.58,739.59
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,957.25,719.53
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,924.71,697.34
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,885.43,670.52
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,843.61,641.91
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,796.95,609.64
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,748.39,576.3
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,693.85,535.7
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,643.35,497.21
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,582.39,451.97
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,521.83,405.63
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,455.05,352.4
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,390.7,299.55
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,320.81,242.28
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,256.12,187.55
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,185.78,128.73
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,125.97,79.27
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,62.92,30.52
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,14.94,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,10.62,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,39.26,2.9
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,90.92,52.44
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,158.33,105.67
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,221.03,159.6
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,292.68,221.18
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,358.3,277.93
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,428.26,336.48
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,492.68,388.19
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,558.8,439.08
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,618.98,484.34
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,674.16,524.6
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,728.38,562.81
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,781.29,598.28
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,828.48,629.05
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,873.5,657.99
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,912.74,682.95
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,949.06,705.9
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,979.04,724.84
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,1005.62,741.55
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,1025.89,752.59
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,1042.42,761.35
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,1052.72,767.63
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1059.12,771.54
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1059.2,770.26
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1055.35,766.75
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1045.16,760.4
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1031.14,751.72
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1010.14,738.59
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,985.6,723.23
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,956.27,705.39
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,923.74,685.66
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,881.78,658.26
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,837.7,629.3
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,790.74,598.33
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,748.6,569.7
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,693.24,529.3
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,637.12,487.63
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,575.81,442.7
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,515.02,396.73
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,449.18,344.9
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,386.04,293.63
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,316.3,237.01
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,252.0,183.13
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,182.46,125.49
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,123.27,77.03
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,62.52,30.69
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,15.63,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,10.16,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,32.03,5.78
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,78.66,47.21
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,141.92,96.88
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,202.75,147.58
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,274.33,207.62
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,338.09,262.06
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,406.78,319.08
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,471.07,370.46
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,537.39,421.59
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,596.44,466.06
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,655.75,509.18
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,710.55,546.63
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,764.67,582.23
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,803.62,606.32
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,847.75,633.42
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,885.97,655.1
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,921.57,674.74
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,951.34,693.44
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,977.89,710.1
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,993.51,718.33
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,1005.18,724.19
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,1015.28,730.65
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,1021.74,734.92
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,1022.13,734.39
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,1018.83,731.67
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,951.92,690.07
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,851.59,621.25
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,922.86,674.71
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,955.23,696.65
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,859.99,632.98
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,741.02,548.64
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,725.59,540.04
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,705.8,527.59
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,659.33,495.87
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,612.05,463.17
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,526.59,400.23
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,436.32,333.15
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,399.61,307.11
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,361.03,278.45
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,312.47,240.69
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,266.03,203.72
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,217.35,164.66
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,171.36,126.69
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,123.81,87.52
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,81.74,53.07
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,41.13,21.63
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,7.98,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,16.59,3.24
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,45.1,29.26
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,77.66,55.98
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,111.38,84.69
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,148.48,116.14
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,200.86,159.92
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,251.61,201.86
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,310.04,248.98
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,374.13,299.83
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,457.64,365.46
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,537.43,427.09
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,644.98,509.32
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,751.19,588.76
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,796.86,618.47
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,840.52,645.79
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,867.29,661.25
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,900.49,681.05
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,928.47,697.75
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,953.3,712.09
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,969.89,719.3
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,982.83,724.0
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,992.63,728.35
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,998.88,730.38
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,995.32,725.13
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,988.2,717.78
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,978.65,710.92
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,980.15,711.33
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,957.61,694.87
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,931.98,676.8
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,774.58,571.77
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,609.08,454.47
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,666.1,499.51
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,698.35,525.3
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,545.44,414.53
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,409.08,312.93
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,399.35,307.67
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,397.94,307.47
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,433.33,335.3
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,442.24,341.59
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,375.86,290.0
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,314.92,241.89
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,252.51,191.62
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,190.77,141.26
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,131.55,93.74
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,82.67,55.47
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,41.97,23.14
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,7.7,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.1,1.8
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,14.44,6.48
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,21.33,12.4
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,28.23,18.24
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,44.81,32.17
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,61.61,46.09
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,48.69,35.08
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,35.98,24.34
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,65.39,48.39
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,95.84,72.8
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,111.22,84.72
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,126.76,96.67
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,230.38,178.27
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,331.1,254.88
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,314.66,240.79
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,297.33,226.6
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,347.42,264.25
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,398.6,301.86
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,357.58,270.73
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,316.15,239.48
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,324.09,245.4
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,331.91,251.03
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,480.65,361.36
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,608.26,451.47
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,613.16,454.16
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,616.79,456.97
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,542.11,403.65
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,450.03,337.5
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,481.67,361.69
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,492.47,370.23
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,493.75,372.48
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,492.37,372.82
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,415.42,316.52
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,329.2,252.52
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,453.17,350.07
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,546.31,419.87
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,504.56,388.19
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,460.47,354.64
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,397.33,305.17
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,337.47,257.05
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,268.72,201.92
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,211.19,154.52
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,150.26,104.69
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,99.14,63.81
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,46.45,24.78
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,11.73,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,32.1,12.84
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,75.31,47.43
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,128.51,89.0
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,115.16,85.78
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,73.77,56.34
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,207.24,161.93
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,373.07,292.24
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,267.74,212.08
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,101.85,78.21
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,95.09,72.67
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,88.51,67.08
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,80.06,59.9
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,71.74,52.89
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,86.92,64.85
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,102.26,76.78
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,100.3,74.88
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,98.34,73.06
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,161.53,122.64
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,226.81,172.56
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,203.88,154.25
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,181.11,136.43
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,352.49,265.82
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,537.37,395.07
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,538.42,391.47
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,538.74,389.09
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,608.3,439.5
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,694.72,499.08
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,728.91,523.51
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,776.12,556.37
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,822.79,591.41
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,846.34,610.49
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,809.3,588.7
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,765.44,561.51
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,635.5,472.54
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,510.84,384.58
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,410.85,312.56
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,308.28,236.23
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,190.38,146.68
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,88.02,66.0
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,76.03,56.72
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,64.12,47.21
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,52.29,37.79
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,40.58,28.23
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,29.8,19.17
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,19.05,10.01
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.02,2.88
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.84,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,38.54,18.16
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,81.87,53.46
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,137.87,99.44
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,194.53,148.74
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,265.25,211.11
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,240.69,197.85
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,195.31,162.59
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,347.9,291.48
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,520.36,435.52
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,578.33,483.28
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,636.83,530.47
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,691.01,572.16
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,741.38,609.87
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,787.6,645.4
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,832.02,678.23
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,871.49,705.42
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,908.6,730.58
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,938.46,749.91
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,965.22,766.84
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,972.47,769.68
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,990.21,780.36
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,999.84,786.41
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,1005.9,790.02
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,1007.93,790.88
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,1006.32,789.26
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,997.27,782.74
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,984.65,773.82
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,966.59,759.65
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,944.98,743.1
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,916.66,722.96
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,885.3,700.67
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,849.76,675.78
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,811.34,648.65
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,772.66,621.62
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,723.76,585.17
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,671.03,544.17
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,617.14,501.36
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,557.23,453.38
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,497.78,404.46
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,433.4,349.62
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,371.14,295.18
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,303.46,236.24
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,240.95,180.69
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,174.56,122.82
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,117.95,75.01
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,60.34,31.6
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,19.32,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,13.02,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,49.21,22.42
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,97.67,60.13
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,160.82,111.9
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,220.76,165.28
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,288.27,225.54
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,351.82,282.7
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,419.5,341.93
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,481.83,394.72
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,545.55,446.81
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,604.2,493.49
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,662.8,538.53
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,715.93,578.16
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,760.8,610.68
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,806.79,643.49
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,850.65,673.9
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,887.93,698.07
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,922.35,720.0
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,951.49,739.43
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,977.32,756.57
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,997.39,768.61
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,1013.87,778.25
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,1023.88,784.68
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1030.1,788.7
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1030.13,787.64
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1026.34,784.14
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1016.43,777.63
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1002.77,768.72
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,984.02,756.88
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,961.69,742.61
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,932.44,723.08
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,900.02,701.32
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,862.74,676.37
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,822.68,649.2
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,776.13,617.62
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,727.69,582.52
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,680.7,546.34
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,626.38,503.86
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,565.79,455.81
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,505.56,406.84
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,441.13,352.55
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,378.39,298.14
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,310.59,239.34
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,247.12,183.12
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,180.44,125.2
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,122.67,76.42
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,63.54,32.39
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,21.51,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,13.39,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,54.22,24.95
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,104.87,63.57
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,170.18,117.21
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,232.71,172.88
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,301.98,234.55
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,366.6,292.03
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,434.71,350.71
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,497.63,403.51
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,561.74,455.4
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,617.91,499.58
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,676.77,544.2
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,729.86,583.29
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,781.42,620.1
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,827.11,650.08
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,870.42,677.95
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,908.73,701.96
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,943.98,723.64
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,973.24,741.07
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,999.02,756.09
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,1018.45,766.84
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,1034.05,775.14
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1043.85,781.17
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1049.7,784.78
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1049.23,783.39
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1044.78,779.57
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1034.49,773.53
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1020.31,765.05
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1000.05,753.02
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,976.15,738.54
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,946.51,719.41
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,913.6,698.03
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,872.27,671.0
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,828.72,642.19
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,782.02,610.53
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,733.34,575.27
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,684.02,538.7
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,627.83,496.13
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,566.73,449.08
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,505.94,400.76
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,440.64,347.37
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,377.46,293.98
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,308.65,235.17
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,245.11,179.62
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,177.92,122.17
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,120.18,74.29
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,62.12,31.76
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,21.13,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,14.28,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,50.53,25.53
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,97.26,60.49
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,158.28,109.59
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,217.77,161.3
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,285.85,221.01
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,348.64,277.22
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,415.39,335.67
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,476.53,387.74
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,539.22,439.53
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,597.32,486.65
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,655.35,532.42
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,707.25,571.19
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,757.82,607.83
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,795.75,634.78
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,838.53,664.02
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,875.05,688.32
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,908.8,710.43
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,937.01,729.62
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,961.94,746.46
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,979.87,757.09
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,994.15,765.21
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,1003.33,771.08
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1008.82,774.49
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1007.77,771.92
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1003.01,766.92
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,992.7,759.44
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,978.78,749.57
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,959.05,734.56
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,935.95,717.34
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,906.03,696.57
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,873.11,673.71
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,836.91,648.69
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,797.83,621.52
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,751.97,589.77
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,710.43,559.36
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,656.29,518.04
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,601.5,475.39
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,541.92,428.72
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,482.9,381.21
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,417.82,327.05
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,355.39,273.86
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,289.45,218.03
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,228.71,165.65
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,163.94,111.29
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,109.52,67.45
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,56.54,29.44
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,18.47,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,15.24,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,44.24,23.95
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,85.79,54.54
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,140.24,97.12
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,119.71,89.15
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,69.06,52.68
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,157.46,124.22
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,259.91,207.27
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,279.8,223.79
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,304.83,243.71
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,356.6,284.65
