Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,969.33,724.74
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,983.62,732.75
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,992.27,738.11
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,997.05,741.08
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,995.66,739.14
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,990.4,734.8
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,979.47,727.87
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,964.75,718.57
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,944.1,705.78
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,919.87,690.62
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,890.56,671.67
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,858.02,650.48
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,817.92,623.94
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,775.51,595.16
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,729.95,562.26
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,682.44,527.27
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,630.03,488.07
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,576.46,446.94
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,520.74,403.35
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,462.21,356.31
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,399.92,305.03
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,339.48,253.81
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,275.27,199.17
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,213.75,146.43
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,152.42,96.06
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,99.26,55.73
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,48.68,24.54
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.77,8.36
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.92,11.49
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,60.62,31.62
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,109.55,64.3
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,168.93,110.67
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,227.27,160.33
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,292.69,216.51
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,353.37,268.83
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,416.65,321.89
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,477.08,370.52
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,538.33,417.88
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,591.47,458.29
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,646.31,498.32
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,696.76,534.2
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,745.55,567.78
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,788.56,597.51
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,829.11,623.61
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,864.98,645.31
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,897.82,664.79
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,924.93,682.12
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,948.56,697.24
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,966.35,707.25
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,980.42,714.94
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,988.93,720.55
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,993.59,723.85
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,992.15,723.36
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,986.84,720.53
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,975.93,713.75
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,961.24,704.66
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,941.14,691.19
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,917.49,675.47
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,887.84,658.01
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,854.99,638.31
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,817.23,613.87
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,776.78,586.77
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,730.54,554.22
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,682.34,519.53
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,630.18,481.09
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,576.85,440.72
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,520.86,397.5
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,462.1,350.91
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,399.93,300.36
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,339.4,249.69
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,275.42,196.4
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,213.98,144.66
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,152.1,94.42
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,98.23,54.17
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,47.37,23.67
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.8,8.68
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.88,13.39
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,61.49,33.5
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,108.6,64.86
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,166.05,109.67
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,223.35,158.48
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,286.47,212.96
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,348.14,266.35
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,411.09,319.51
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,469.92,368.02
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,529.64,415.58
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,585.44,459.16
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,636.53,497.96
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,685.76,533.15
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,733.41,566.02
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,776.32,595.22
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,816.86,621.05
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,851.98,642.41
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,884.13,661.48
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,911.05,676.79
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,934.57,689.71
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,951.95,698.48
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,965.68,704.88
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,973.48,708.85
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,977.53,710.5
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,976.48,707.57
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,971.65,702.35
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,960.85,694.83
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,946.37,685.08
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,925.68,671.43
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,901.52,655.66
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,872.36,636.23
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,840.06,614.79
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,802.09,590.44
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,761.54,563.25
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,715.79,531.55
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,668.18,497.9
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,616.44,460.54
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,566.67,423.51
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,508.73,380.35
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,451.06,335.93
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,389.45,287.17
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,329.65,238.33
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,265.25,185.98
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,206.5,137.5
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,146.56,89.87
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,94.64,52.02
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,45.71,23.4
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.55,9.48
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,23.4,13.94
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,61.74,32.69
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,110.09,64.28
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,168.43,109.39
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,226.29,158.43
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,290.92,213.83
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,350.79,265.36
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,413.14,317.57
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,472.57,366.0
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,532.71,413.27
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,584.99,453.87
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,638.89,494.33
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,688.4,530.55
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,736.22,564.6
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,779.1,594.33
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,819.53,620.81
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,854.01,642.65
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,885.46,662.31
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,912.05,679.67
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,935.21,694.77
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,952.21,704.7
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,965.53,712.25
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,973.77,717.69
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,978.23,720.76
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,976.21,719.93
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,970.4,716.85
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,959.49,709.86
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,944.86,700.53
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,924.05,686.09
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,899.78,669.41
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,870.51,651.68
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,838.12,631.7
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,800.01,606.3
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,759.29,577.79
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,693.81,529.1
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,627.25,479.24
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,598.94,458.1
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,564.54,431.25
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,506.71,386.3
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,449.09,340.24
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,386.9,289.47
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,326.85,239.16
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,262.79,185.48
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,204.36,136.27
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,144.76,88.78
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,93.46,51.69
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,44.97,23.69
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,21.36,10.39
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,28.54,18.27
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,59.25,37.91
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,100.44,66.83
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,149.93,104.85
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,160.05,120.31
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,147.51,115.25
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,176.63,138.94
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,207.13,163.42
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,280.06,221.02
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,364.67,287.32
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,479.24,376.99
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,607.92,476.28
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,661.1,516.6
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,714.36,556.59
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,679.53,526.09
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,603.91,465.13
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,679.32,520.98
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,746.51,569.7
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,759.92,578.15
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,770.24,584.57
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,878.61,665.9
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,960.37,722.51
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,970.68,728.64
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,977.25,732.68
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,980.83,733.34
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,980.5,731.45
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,970.65,724.72
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,956.98,715.54
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,939.22,703.69
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,917.56,689.25
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,888.08,669.21
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,855.3,646.91
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,812.47,617.54
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,767.89,585.33
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,721.64,552.25
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,673.48,517.04
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,622.53,478.02
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,569.86,436.82
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,513.65,392.46
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,454.91,345.05
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,393.93,294.64
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,333.91,243.67
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,269.82,189.56
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,209.75,138.77
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,147.04,88.32
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,93.18,49.33
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,43.16,21.99
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,21.58,10.91
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,15.54,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,28.3,18.37
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,57.17,35.03
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,96.2,62.62
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,141.01,97.9
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,185.54,134.76
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,234.16,175.48
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,286.9,219.58
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,343.41,266.08
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,435.97,338.15
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,538.05,416.43
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,593.51,459.32
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,644.28,497.8
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,662.82,509.11
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,662.04,505.72
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,743.26,565.16
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,825.52,623.0
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,859.33,643.76
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,889.88,662.46
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,915.66,678.95
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,937.95,693.12
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,948.85,698.37
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,955.25,700.8
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,962.62,705.12
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,966.34,707.14
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,899.74,659.1
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,801.8,586.53
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,822.37,601.99
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,838.74,613.72
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,826.82,605.77
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,813.06,596.71
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,734.42,541.27
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,659.58,488.1
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,639.06,474.76
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,615.2,458.51
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,612.04,458.42
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,604.95,454.62
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,583.61,438.67
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,552.92,415.02
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,494.9,370.86
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,437.41,325.94
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,375.18,275.9
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,316.11,227.25
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,254.61,177.52
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,197.76,131.31
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,139.76,86.44
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,90.42,51.87
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,44.51,25.73
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.14,11.47
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,7.47,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,14.31,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,29.55,19.57
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,56.96,36.88
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,93.63,63.04
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,137.0,96.96
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,184.19,134.95
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,235.22,176.96
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,245.99,191.39
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,240.48,190.14
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,327.64,258.69
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,434.13,342.15
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,456.35,359.25
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,460.36,361.49
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,532.42,416.73
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,600.18,467.93
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,615.33,476.62
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,613.59,472.81
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,565.79,433.85
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,496.03,378.39
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,576.07,439.13
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,673.71,510.69
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,714.06,538.94
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,766.81,575.46
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,671.03,503.67
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,569.54,427.28
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,656.73,491.46
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,726.31,541.08
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,641.41,478.3
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,542.59,405.53
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,524.39,392.88
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,505.67,379.52
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,492.54,370.58
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,478.49,360.92
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,564.84,428.02
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,636.87,482.59
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,637.43,484.9
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,622.83,475.99
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,572.94,438.54
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,522.34,399.76
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,466.44,356.49
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,411.54,312.82
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,352.44,264.5
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,296.37,217.83
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,238.32,170.21
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,181.54,123.84
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,128.04,82.72
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,83.65,51.61
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,43.08,26.84
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.26,12.62
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,11.43,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,28.95,19.11
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,49.53,34.63
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,76.28,55.12
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,107.45,79.57
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,98.56,75.18
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,81.41,63.05
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,131.53,103.63
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,183.43,145.2
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,298.17,235.08
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,431.62,338.81
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,461.22,361.51
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,474.73,371.35
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,321.74,252.53
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,127.7,96.95
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,134.55,102.39
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,141.52,107.75
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,119.89,90.24
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,98.2,72.75
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,135.9,102.53
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,174.19,132.47
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,479.74,370.0
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,769.3,579.73
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,593.37,448.85
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,394.95,298.71
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,438.83,331.82
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,482.2,363.47
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,453.04,341.69
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,423.85,320.05
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,663.51,503.85
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,839.89,634.32
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,810.74,614.2
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,778.99,593.16
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,742.4,567.19
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,707.55,541.98
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,470.98,364.53
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,235.36,180.76
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,206.61,159.17
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,186.95,144.16
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,281.32,218.76
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,340.84,262.92
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,287.76,219.74
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,244.47,184.03
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,198.37,146.06
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,154.93,110.28
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,122.59,81.87
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,82.9,50.07
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,42.25,26.44
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,24.74,13.83
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,17.32,3.74
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,62.29,38.84
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,103.6,65.81
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,154.35,104.05
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,109.3,77.43
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,27.48,17.48
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,59.91,44.41
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,92.55,71.02
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,117.29,90.56
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,142.54,110.2
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,155.21,119.74
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,168.09,129.4
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,164.0,125.58
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,159.79,121.74
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,178.49,135.93
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,197.45,150.18
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,160.54,120.97
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,123.63,91.82
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,126.64,94.3
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,129.67,96.8
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,241.65,183.67
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,349.82,265.59
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,351.71,266.94
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,353.29,268.31
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,324.45,246.38
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,281.19,213.56
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,362.91,275.86
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,429.86,325.91
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,248.68,189.5
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,71.43,51.18
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,94.58,69.69
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,117.78,88.11
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,133.77,100.7
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,149.66,113.18
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,170.33,129.66
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,190.7,145.91
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,168.31,128.65
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,146.41,111.72
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,155.84,119.78
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,168.89,130.64
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,172.36,133.0
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,175.73,134.58
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,140.52,106.51
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,112.06,83.88
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,83.92,61.62
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,58.6,41.67
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,37.13,24.53
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,19.0,9.4
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,6.82,0.12
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,11.39,3.82
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,16.73,8.39
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,22.09,12.9
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,71.21,53.11
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,124.99,96.55
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,171.71,132.85
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,230.32,178.64
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,239.81,186.09
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,252.53,195.61
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,310.4,239.77
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,363.93,279.87
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,410.84,314.38
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,459.94,350.01
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,609.07,461.49
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,750.67,563.51
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,787.33,586.49
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,822.11,608.21
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,847.51,622.19
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,869.96,633.59
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,890.23,643.25
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,893.06,641.35
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,900.9,644.9
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,905.41,646.27
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,906.87,644.42
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,904.86,640.43
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,829.73,588.75
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,727.97,517.42
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,802.55,571.87
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,842.31,600.25
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,721.82,516.94
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,579.37,417.19
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,581.87,421.47
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,589.36,427.49
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,620.65,451.71
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,625.59,456.79
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,535.35,392.02
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,448.86,329.9
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,354.18,261.85
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,274.99,204.32
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,306.08,222.63
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,298.91,207.83
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,239.68,160.38
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,184.68,116.7
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,128.9,75.0
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,80.54,43.31
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,36.43,24.96
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.69,13.02
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,18.85,7.21
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,32.62,22.65
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,61.75,38.79
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,102.93,65.37
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,152.91,103.09
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,124.2,90.3
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,56.03,41.89
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,65.32,49.47
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,74.65,56.93
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,94.94,73.34
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,115.42,89.67
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,136.01,105.88
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,157.06,122.29
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,119.98,91.98
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,82.84,61.72
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,169.2,130.78
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,258.27,200.25
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,229.18,176.75
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,199.84,153.35
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,214.54,164.67
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,229.3,175.93
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,235.02,179.87
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,240.68,183.8
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,149.39,113.0
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,59.91,42.31
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,232.8,178.24
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,407.71,309.61
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,401.06,304.26
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,394.1,299.33
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,283.35,215.72
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,167.69,126.66
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,183.79,139.46
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,199.79,152.03
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,196.77,149.9
