Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,193.71,147.79
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,124.85,94.3
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,57.81,41.12
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,76.4,56.27
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,95.08,71.47
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,144.64,111.62
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,187.93,146.37
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,101.86,77.58
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,19.07,10.2
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,111.61,79.55
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,170.29,117.72
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,120.62,79.91
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,78.39,50.72
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,42.35,30.75
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,25.99,15.41
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,10.23,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,19.64,8.54
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,32.41,22.46
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,60.94,37.5
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,49.82,29.58
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,12.16,4.79
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,18.66,10.33
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,25.19,15.81
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,46.76,33.89
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,68.46,51.77
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,48.37,34.77
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,28.36,17.98
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,53.48,38.67
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,78.78,59.26
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,92.16,69.81
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,105.63,80.35
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,120.94,92.49
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,136.5,104.78
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,107.09,80.93
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,77.69,57.13
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,90.78,67.41
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,103.93,77.63
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,124.87,94.05
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,145.98,110.44
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,254.33,194.32
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,357.41,271.82
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,231.42,175.89
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,124.25,92.79
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,148.69,112.1
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,173.11,131.14
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,197.06,149.68
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,220.97,168.12
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,347.58,265.65
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,472.85,358.5
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,292.29,223.09
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,126.68,94.91
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,294.99,227.9
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,446.17,341.65
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,329.73,253.24
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,225.56,173.62
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,345.15,265.4
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,407.58,306.69
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,349.62,258.19
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,291.68,209.4
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,233.01,160.28
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,178.47,115.22
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,124.1,73.82
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,77.36,43.35
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,35.36,24.87
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,25.32,15.11
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,9.83,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.43,9.89
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,30.65,21.15
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,60.25,34.39
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,81.49,53.88
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,69.02,53.29
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,85.52,66.86
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,102.31,80.33
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,121.78,95.79
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,142.04,111.74
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,150.73,118.0
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,159.23,124.01
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,171.67,133.31
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,184.23,142.6
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,223.42,172.73
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,273.63,210.81
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,298.78,229.09
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,324.29,247.5
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,428.54,325.43
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,524.06,394.59
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,725.7,545.11
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,892.14,661.89
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,841.96,622.25
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,757.31,557.77
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,856.25,631.43
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,926.42,679.93
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,923.92,676.38
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,917.81,671.21
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,906.84,664.29
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,892.33,655.17
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,872.26,642.43
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,848.84,627.53
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,819.82,608.54
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,787.81,587.32
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,751.12,561.95
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,711.92,534.37
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,667.75,503.68
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,621.78,470.83
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,574.59,435.18
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,522.7,395.15
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,466.56,351.56
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,410.72,306.79
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,352.07,258.23
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,295.26,210.21
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,233.91,159.3
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,178.6,113.93
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,123.57,72.42
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,76.06,42.13
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,35.09,24.65
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.38,15.26
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,11.8,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,22.57,12.03
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,35.65,25.49
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,63.23,39.98
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,72.19,48.42
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,55.72,41.84
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,81.17,62.95
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,107.39,84.28
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,130.11,102.26
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,153.87,120.88
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,198.67,155.66
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,242.22,188.74
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,311.62,241.64
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,379.03,292.0
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,530.94,406.87
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,687.5,521.15
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,728.54,548.39
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,759.23,569.12
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,792.15,591.32
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,822.49,610.53
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,846.95,626.82
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,868.23,641.08
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,882.05,649.19
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,892.32,655.08
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,898.79,658.56
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,901.85,659.9
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,899.81,657.98
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,894.34,653.93
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,883.36,647.62
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,869.02,639.14
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,848.92,626.83
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,825.64,612.37
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,797.38,594.21
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,766.3,573.03
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,730.24,547.99
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,698.28,525.2
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,653.85,494.0
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,607.85,460.87
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,557.24,422.68
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,506.13,383.11
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,451.45,340.37
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,396.09,295.89
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,338.6,248.31
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,283.4,201.87
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,226.31,154.85
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,173.57,112.14
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,120.69,72.64
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,75.63,44.11
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,36.59,25.73
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,25.86,15.59
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,11.8,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,22.41,12.08
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,39.23,28.33
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,65.77,44.56
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,55.51,36.42
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,25.16,15.7
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,34.39,23.41
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,43.66,31.03
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,62.25,46.27
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,80.8,61.24
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,70.84,52.73
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,60.8,44.24
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,78.72,58.53
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,96.74,72.72
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,103.51,77.78
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,110.31,82.84
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,120.1,90.29
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,130.07,97.84
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,115.75,86.21
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,101.32,74.56
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,88.8,64.66
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,76.29,54.77
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,130.03,96.81
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,184.55,138.8
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,157.6,117.87
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,130.67,96.96
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,205.44,154.83
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,281.15,212.58
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,245.03,185.07
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,209.19,157.76
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,285.3,216.27
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,351.53,266.5
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,336.48,255.79
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,321.4,245.16
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,289.21,220.93
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,248.39,189.92
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,214.07,163.98
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,180.54,138.36
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,186.44,143.42
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,191.6,147.83
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,206.44,160.04
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,212.3,164.78
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,159.35,123.2
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,108.96,83.7
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,91.81,70.19
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,75.05,56.76
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,86.41,59.94
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,75.82,48.84
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,43.43,31.52
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,28.89,18.07
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,9.86,2.83
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,15.97,7.71
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,23.63,14.24
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,31.31,20.72
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,46.35,33.18
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,61.42,45.47
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,71.46,53.54
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,81.56,61.59
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,91.34,69.16
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,101.17,76.7
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,110.28,83.76
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,119.44,90.83
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,204.56,157.88
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,302.96,233.5
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,320.06,246.0
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,337.17,258.64
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,352.92,269.75
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,368.64,280.77
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,277.53,211.43
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,178.27,134.82
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,181.01,136.98
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,183.68,138.99
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,415.98,317.95
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,628.09,473.07
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,602.61,453.02
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,576.15,433.3
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,322.75,246.38
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,62.18,43.71
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,55.1,38.26
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,48.04,32.7
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,201.24,153.96
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,353.62,271.12
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,231.14,177.28
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,108.74,81.39
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,83.56,61.74
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,58.6,41.93
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,38.04,25.39
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,17.62,8.79
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,13.0,5.06
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,8.4,1.3
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.06,3.54
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,13.72,5.8
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,11.41,3.93
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.12,2.03
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.21,0.42
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,1.97,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,3.78,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,8.72,1.94
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,13.67,5.93
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,19.03,10.54
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,24.4,15.07
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,15.99,7.89
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,7.61,0.76
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,9.91,2.66
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,12.21,4.56
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,80.46,60.81
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,149.71,116.4
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,158.34,122.62
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,167.05,128.97
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,183.21,141.16
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,199.58,153.41
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,247.71,190.53
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,308.16,236.45
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,342.67,261.65
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,377.78,287.01
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,372.11,282.24
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,365.85,277.22
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,321.13,243.6
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,264.11,200.47
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,235.69,179.26
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,207.25,157.78
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,302.92,231.16
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,389.66,295.99
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,453.41,344.01
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,528.52,399.41
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,356.29,271.87
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,193.51,147.26
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,375.21,288.81
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,529.43,403.21
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,323.29,248.76
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,113.31,85.05
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,83.09,61.56
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,53.17,37.7
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,141.23,108.85
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,225.11,175.06
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,120.59,92.42
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,19.11,10.17
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,94.0,71.04
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,161.36,124.18
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,133.77,102.11
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,107.66,81.37
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,82.84,61.67
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,60.13,43.75
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,40.96,29.76
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,24.06,14.44
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,12.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,13.24,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,26.09,15.92
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,41.3,30.32
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,65.71,44.68
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,77.38,54.22
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,69.67,53.18
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,97.83,75.77
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,130.22,101.53
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,141.84,110.89
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,155.08,121.41
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,176.94,138.33
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,204.66,159.65
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,174.85,135.43
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,148.91,114.33
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,162.41,124.53
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,176.12,134.74
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,155.05,118.01
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,133.83,101.2
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,125.09,94.0
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,116.26,86.75
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,214.64,163.14
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,328.7,248.84
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,233.8,176.62
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,152.87,114.49
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,225.74,170.44
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,299.59,225.66
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,389.54,292.39
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,465.89,347.77
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,508.09,378.32
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,535.17,398.17
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,554.48,412.98
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,571.18,425.87
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,470.22,353.31
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,362.27,274.19
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,238.97,182.06
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,115.64,86.58
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,136.18,103.18
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,156.42,119.31
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,218.27,168.07
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,270.23,208.13
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,267.82,206.33
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,254.74,195.82
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,167.01,128.04
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,92.5,70.51
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,78.53,59.53
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,64.68,48.37
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,80.04,54.9
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,73.42,48.23
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,44.92,33.04
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,30.39,19.7
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,15.49,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.75,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.51,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.65,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,3.79,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,5.69,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,7.59,0.8
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,6.46,0.0
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.33,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,165.48,123.14
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,353.27,265.9
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,391.08,296.51
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,423.96,322.9
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,491.55,373.35
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,561.06,424.02
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,606.69,456.65
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,651.83,488.32
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,691.33,515.9
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,729.04,541.75
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,756.0,560.03
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,785.15,579.49
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,808.06,594.56
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,828.11,607.64
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,850.72,621.57
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,857.03,623.96
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,863.38,627.26
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,866.48,628.52
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,863.78,626.78
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,857.85,623.11
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,846.33,616.52
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,831.62,607.96
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,812.17,595.81
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,800.48,588.33
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,771.49,568.99
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,739.82,547.73
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,623.79,464.79
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,509.68,381.81
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,467.24,352.33
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,425.81,322.54
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,409.25,310.88
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,387.78,294.63
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,393.72,297.13
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,375.14,278.23
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,319.49,232.21
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,266.05,187.48
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,211.09,142.26
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,160.25,101.63
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,110.32,65.72
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,67.88,41.33
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,38.4,27.49
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.09,17.86
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,44.03,31.42
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,84.1,64.33
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,69.16,51.76
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,53.76,38.92
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,41.05,28.27
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,28.38,17.72
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,36.89,24.56
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,45.43,31.34
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,184.82,141.59
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,328.14,248.57
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,455.4,341.68
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,592.97,438.08
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,696.07,508.94
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,789.14,571.42
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,812.75,585.54
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,833.37,598.48
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,838.93,601.44
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,855.36,611.53
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,862.11,616.28
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,865.59,619.18
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,863.34,618.2
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,857.82,615.21
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,846.97,610.03
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,832.87,602.77
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,812.83,591.58
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,789.82,578.12
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,761.59,560.96
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,739.07,547.05
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,702.75,522.89
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,664.22,496.6
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,620.92,465.59
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,576.18,432.8
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,527.56,396.36
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,478.35,358.48
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,423.99,316.42
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,371.04,274.12
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,273.2,201.17
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,195.91,146.22
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,160.85,118.38
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,127.36,91.83
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,95.1,67.33
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,65.73,46.46
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,44.5,32.74
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,28.38,18.15
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,14.59,1.06
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.55,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,25.52,16.06
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,34.13,24.38
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,55.33,33.04
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,102.19,57.22
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,155.94,95.34
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,213.05,141.84
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,270.95,190.94
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,327.19,238.91
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,385.12,287.25
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,440.15,332.18
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,494.23,374.84
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,545.64,415.6
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,596.07,454.51
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,641.8,488.27
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,685.61,519.75
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,725.48,548.46
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,762.83,574.85
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,794.45,595.98
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,823.0,613.89
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,846.72,629.44
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,867.06,642.77
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,882.68,651.75
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,894.76,658.45
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,900.77,662.16
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,903.16,663.64
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,900.72,662.4
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,894.68,658.91
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,882.56,650.81
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,866.9,640.48
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,846.21,627.19
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,822.2,611.7
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,793.01,592.21
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,760.82,569.6
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,724.22,543.54
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,685.18,515.3
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,641.09,482.94
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,595.22,448.55
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,545.97,410.85
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,497.03,372.34
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,441.97,328.74
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,387.16,284.13
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,329.94,236.75
