Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,122.59,95.37
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,43.67,31.17
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,37.48,26.17
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,31.31,21.08
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,56.71,35.75
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,54.95,43.16
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,44.83,33.98
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,34.68,24.51
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.17,10.94
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,7.87,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,21.79,12.15
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.86,26.08
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,42.97,32.88
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,50.19,39.47
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,94.88,55.57
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,146.06,89.09
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,197.97,129.84
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,256.56,179.09
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,310.52,226.07
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,365.95,274.01
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,418.91,318.69
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,471.98,362.15
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,520.87,402.54
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,569.29,441.51
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,613.41,475.44
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,655.63,507.01
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,693.27,534.26
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,728.38,559.01
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,759.09,580.22
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,786.77,598.86
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,809.33,614.81
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,828.57,627.68
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,842.83,635.83
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,853.64,641.68
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,859.03,644.87
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,860.98,645.83
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,857.91,642.53
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,851.4,637.03
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,839.85,629.45
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,824.87,619.61
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,804.94,606.3
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,781.73,589.97
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,753.51,569.69
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,722.33,547.04
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,686.42,520.84
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,648.11,492.36
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,605.61,460.06
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,561.28,425.66
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,513.31,387.82
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,464.61,348.39
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,411.42,305.05
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,358.33,260.71
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,303.21,213.79
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,249.54,168.01
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,194.93,123.53
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,140.04,81.83
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,89.38,50.5
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,48.74,37.19
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,40.75,30.1
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.76,22.68
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,21.18,11.05
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,44.03,33.57
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,94.7,55.79
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,144.84,87.8
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,196.44,127.35
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,251.79,172.7
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,308.34,220.76
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,363.41,267.43
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,416.5,311.32
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,469.89,354.18
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,519.42,393.57
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,565.57,429.37
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,609.93,462.85
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,652.52,494.14
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,690.03,521.9
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,725.09,547.37
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,755.73,568.2
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,783.42,586.56
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,806.11,602.34
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,825.52,615.43
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,840.76,624.09
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,852.65,630.53
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,858.38,634.16
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,860.7,635.63
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,858.42,632.89
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,852.7,627.98
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,841.16,620.52
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,826.16,610.83
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,806.61,597.77
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,783.73,581.92
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,755.47,562.15
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,724.24,540.0
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,688.29,514.11
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,649.9,485.98
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,607.46,455.06
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,563.21,421.95
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,515.38,384.48
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,467.0,345.63
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,413.79,302.66
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,360.68,258.76
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,305.0,211.96
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,250.67,166.27
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,192.55,119.79
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,140.73,81.4
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,89.54,50.38
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,49.61,37.46
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,41.98,30.78
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,34.4,23.8
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.42,12.05
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.19,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,33.03,23.15
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,40.35,29.95
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,47.7,36.5
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,91.2,50.6
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,146.67,85.86
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,199.77,126.23
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,255.61,171.74
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,309.71,216.94
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,364.97,262.52
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,417.83,305.45
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,469.94,346.4
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,518.36,384.61
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,565.54,420.84
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,608.81,452.66
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,649.84,482.0
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,686.37,507.55
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,720.29,530.6
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,749.87,549.39
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,776.28,565.61
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,797.78,579.9
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,815.98,591.58
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,791.45,569.71
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,739.37,529.86
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,804.46,578.8
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,846.24,610.02
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,767.44,553.52
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,661.35,477.46
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,751.6,545.32
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,808.31,588.27
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,787.97,574.64
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,764.43,559.12
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,698.33,510.94
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,621.73,455.67
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,567.14,417.63
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,509.71,376.95
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,512.28,379.49
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,499.1,369.59
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,439.0,325.17
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,379.33,280.98
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,323.5,239.59
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,273.53,202.48
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,249.39,180.67
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,219.33,152.99
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,176.34,119.55
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,135.44,89.33
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,94.61,62.43
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,61.05,46.92
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,48.27,35.89
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.12,24.22
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,22.94,12.48
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.02,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.64,13.97
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,35.18,25.17
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,43.1,32.51
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,50.98,39.55
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,92.0,53.26
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,142.9,84.98
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,194.48,124.02
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,252.25,170.91
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,305.41,215.95
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,359.98,262.06
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,412.67,305.6
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,465.57,348.17
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,513.38,385.76
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,560.59,421.65
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,604.52,454.16
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,646.7,484.43
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,684.44,511.68
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,719.67,536.56
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,749.93,556.45
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,777.25,573.87
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,799.66,588.39
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,818.74,600.17
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,833.91,608.09
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,845.74,613.84
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,851.11,616.64
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,853.02,617.32
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,850.68,614.62
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,844.86,609.8
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,833.2,602.51
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,818.06,593.07
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,797.63,580.31
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,773.91,564.74
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,746.27,546.26
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,715.62,525.35
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,679.16,500.24
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,640.44,472.87
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,597.88,442.91
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,553.48,410.56
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,505.45,373.69
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,456.74,335.2
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,404.04,293.12
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,351.41,249.95
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,296.88,204.37
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,243.85,160.04
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,189.76,117.07
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,135.16,77.0
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,84.9,47.6
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,48.81,36.63
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,41.21,30.01
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,33.62,23.09
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.48,12.35
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.53,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,25.56,15.63
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,39.63,29.06
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,49.67,38.38
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.66,47.38
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,97.01,64.3
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,135.65,91.8
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,175.14,124.58
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,211.36,155.86
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,256.49,191.38
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,311.09,234.76
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,374.12,282.67
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,445.03,337.43
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,493.14,375.9
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,539.2,411.88
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,580.94,443.85
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,620.91,473.71
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,657.14,499.85
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,691.2,523.78
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,719.94,543.57
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,745.87,561.0
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,767.95,576.64
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,787.04,590.04
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,793.37,594.16
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,809.34,604.11
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,814.65,607.25
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,816.8,608.42
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,652.32,486.0
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,441.46,326.66
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,528.16,391.86
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,609.91,451.26
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,377.69,283.16
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,145.23,107.1
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,374.12,283.09
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,571.9,427.17
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,542.47,405.03
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,512.46,383.21
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,425.38,319.5
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,340.87,257.16
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,319.42,241.3
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,296.91,224.17
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,333.32,248.0
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,335.65,241.9
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,284.13,199.18
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,233.62,157.3
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,182.97,117.23
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,136.05,83.08
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,89.61,54.88
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,56.19,42.81
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,47.12,34.93
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,35.68,24.72
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,24.44,13.93
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,13.39,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.27
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,19.04,10.42
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,23.64,14.22
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,29.03,18.62
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,34.44,22.96
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,56.46,41.01
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,78.42,58.78
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,85.02,63.79
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,91.65,68.78
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,78.72,58.17
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,65.64,47.5
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,76.95,56.45
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,88.25,65.35
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,114.63,86.21
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,141.35,107.17
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,134.8,101.63
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,128.14,96.09
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,125.28,93.76
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,122.37,91.4
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,107.27,79.47
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,92.09,67.47
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,96.85,71.2
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,101.57,74.9
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,166.44,125.42
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,231.44,175.01
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,333.26,252.64
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,426.7,322.41
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,299.74,227.56
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,170.03,128.46
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,186.62,141.67
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,203.0,154.47
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,196.82,149.87
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,190.64,145.32
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,164.65,125.64
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,139.07,106.05
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,172.38,132.73
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,206.74,160.07
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,170.42,132.09
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,138.31,107.2
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,119.57,92.5
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,101.37,78.12
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,87.54,67.17
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,73.83,56.14
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,60.28,44.94
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,46.97,35.52
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,35.16,25.06
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,22.9,14.09
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,13.32,5.19
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,44.69,32.95
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,60.01,46.74
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,75.02,59.97
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,93.54,68.0
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,98.58,75.65
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,145.18,106.86
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,210.28,153.71
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,260.99,191.46
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,320.61,237.61
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,379.5,285.45
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,436.15,330.76
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,445.14,339.81
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,438.07,334.91
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,486.38,371.34
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,545.12,414.95
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,612.61,466.16
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,684.42,520.0
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,715.63,541.65
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,739.65,558.04
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,761.52,572.07
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,780.55,583.8
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,800.78,597.09
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,805.79,600.02
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,810.93,602.9
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,813.0,603.55
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,811.46,600.79
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,806.74,595.91
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,795.99,587.93
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,782.03,577.71
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,764.01,565.2
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,742.68,550.26
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,715.97,530.96
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,686.47,509.47
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,652.2,484.42
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,615.54,457.21
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,574.88,426.44
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,534.79,395.36
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,487.68,358.62
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,439.84,320.46
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,389.19,279.9
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,338.75,238.63
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,283.37,192.93
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,232.16,150.72
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,180.01,110.16
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,131.15,75.6
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,83.53,49.01
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,53.51,40.16
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,45.42,33.22
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,37.3,25.93
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,23.67,13.41
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.19,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.12,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,29.54,18.73
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,45.85,33.7
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,57.17,43.92
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,98.83,64.83
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,141.98,91.04
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,185.72,122.0
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,238.45,162.79
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,286.96,202.48
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,337.47,243.78
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,385.67,282.88
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,435.03,322.1
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,481.0,358.06
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,526.55,392.77
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,567.79,423.5
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,607.65,452.48
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,642.99,478.55
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,676.23,502.69
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,704.37,521.81
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,729.71,538.65
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,750.81,553.29
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,768.98,565.77
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,780.9,572.85
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,789.58,577.68
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,794.25,580.83
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,795.91,581.94
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,791.6,579.06
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,784.34,574.19
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,773.29,566.64
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,759.27,557.02
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,738.62,542.81
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,715.51,526.76
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,693.01,510.81
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,662.85,489.4
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,627.08,463.68
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,590.26,436.8
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,545.34,403.46
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,501.76,370.72
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,434.36,320.75
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,372.41,274.72
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,325.75,239.62
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,281.87,206.27
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,258.04,184.2
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,227.83,156.21
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,182.03,121.56
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,140.29,92.27
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,99.89,68.04
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,73.94,57.29
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,59.17,44.71
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,44.17,31.6
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,27.44,16.46
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,28.24,17.88
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,42.89,31.34
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,56.13,43.23
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,69.2,54.69
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,99.21,66.55
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,142.09,92.97
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,186.91,126.08
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,234.66,163.92
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,281.39,201.91
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,330.42,241.86
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,377.38,280.25
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,427.99,320.57
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,472.58,355.33
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,517.12,389.25
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,556.77,418.88
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,594.63,446.48
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,629.34,470.86
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,662.45,493.64
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,690.53,512.5
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,716.24,529.35
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,737.1,543.56
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,755.4,555.85
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,706.59,517.17
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,644.37,469.29
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,483.29,355.01
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,308.19,226.61
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,370.94,272.94
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,424.06,311.09
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,408.77,299.88
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,393.23,288.75
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,471.66,346.39
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,537.07,393.31
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,549.42,402.45
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,550.96,404.13
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,516.18,379.36
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,481.49,354.61
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,505.82,372.82
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,510.71,375.28
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,465.64,340.85
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,420.57,305.92
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,372.78,268.93
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,322.24,229.19
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,273.27,190.05
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,226.87,153.22
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,179.96,117.77
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,137.04,87.91
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,95.4,63.67
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,69.67,53.66
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,56.81,42.73
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,43.2,30.82
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,27.16,16.34
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,21.37,12.18
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,34.54,24.1
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,49.9,37.69
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,65.1,50.93
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,81.37,61.74
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,99.09,75.64
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,129.82,98.6
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,165.51,125.4
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,145.55,110.67
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,118.15,89.66
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,105.83,79.44
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,93.15,69.0
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,87.16,63.94
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,81.11,58.87
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,158.34,118.71
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,236.71,177.67
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,405.77,304.13
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,569.12,420.93
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,639.76,469.91
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,708.41,517.25
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,729.13,530.58
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,747.32,542.4
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,743.67,537.37
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,732.01,527.11
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,647.34,468.06
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,557.82,404.79
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,587.04,425.64
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,621.59,448.99
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,542.88,393.92
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,464.21,338.43
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,514.65,375.82
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,560.16,408.53
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,613.28,449.17
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,648.96,476.78
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,611.98,450.19
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,574.69,423.47
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,533.44,393.41
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,493.46,363.66
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,451.24,331.85
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,408.42,298.84
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,335.88,245.83
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,272.31,200.11
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,224.53,164.47
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,184.3,134.8
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,153.36,111.69
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,124.94,91.14
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,96.45,71.08
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,74.53,58.19
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,58.57,44.5
