Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,41.53,29.59
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,25.47,15.16
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,8.36,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.51,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.03,0.0
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,30.22,19.72
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,48.56,36.42
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,66.6,52.52
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,84.01,67.74
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,111.28,81.01
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,149.74,106.0
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,189.11,134.22
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,232.75,167.46
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,275.22,200.95
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,323.51,239.03
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,367.3,273.42
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,412.94,308.75
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,455.43,340.99
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,498.23,372.64
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,537.93,401.31
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,578.86,430.09
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,506.65,376.89
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,412.95,306.77
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,413.77,306.67
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,413.37,305.17
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,424.16,312.67
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,434.7,319.93
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,613.61,449.73
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,773.66,559.39
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,778.9,560.92
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,781.28,561.98
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,716.08,514.99
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,641.45,461.58
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,564.7,408.86
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,495.76,360.37
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,570.65,415.46
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,637.46,462.65
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,632.49,458.94
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,623.42,452.81
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,570.86,416.25
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,519.89,380.6
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,470.75,345.61
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,429.13,315.51
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,390.3,287.22
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,351.83,258.66
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,284.64,210.03
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,229.72,170.77
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,233.59,167.66
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,216.96,146.43
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,174.85,115.86
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,138.5,92.24
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,99.52,69.2
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,75.26,58.78
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,60.55,46.19
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,45.6,33.05
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,29.52,18.5
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.33,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,8.36,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,21.4,12.32
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,33.94,23.73
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,49.66,37.68
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,65.2,51.23
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,80.92,61.53
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,97.9,74.74
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,131.82,99.37
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,172.26,128.78
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,189.26,142.62
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,204.07,154.42
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,214.27,161.8
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,222.97,167.7
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,227.78,170.82
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,228.16,170.54
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,258.56,192.2
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,285.97,211.08
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,287.07,211.33
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,287.58,211.37
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,286.08,210.22
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,277.4,203.92
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,285.76,210.62
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,294.04,217.17
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,251.1,186.01
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,207.88,154.36
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,213.18,158.93
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,218.36,163.22
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,242.3,181.22
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,266.07,198.94
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,245.57,184.19
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,225.08,169.45
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,253.66,191.29
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,281.86,212.56
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,343.53,258.87
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,395.68,297.25
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,411.41,309.19
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,417.46,314.1
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,431.17,325.09
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,431.98,325.87
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,404.24,304.45
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,377.26,282.9
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,322.99,241.13
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,277.14,205.83
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,188.88,140.94
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,117.48,89.94
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,101.65,77.9
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,86.27,65.91
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,70.87,53.42
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,55.95,43.18
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,42.22,31.2
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,28.29,18.83
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,17.16,8.67
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.15,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.06,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,16.76,8.71
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,27.51,18.62
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,40.62,30.55
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,53.4,42.05
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,49.45,36.67
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,44.42,32.29
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,62.53,47.39
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,80.16,61.84
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,119.4,93.56
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,159.76,125.68
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,172.2,135.12
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,184.56,144.43
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,232.55,181.64
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,280.48,218.19
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,305.22,236.4
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,330.28,254.71
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,309.27,238.13
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,286.41,220.19
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,317.47,243.17
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,348.93,265.99
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,311.65,237.53
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,266.48,203.14
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,317.33,241.19
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,361.37,273.24
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,337.08,254.91
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,304.13,230.31
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,292.97,222.05
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,281.62,213.6
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,261.12,198.22
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,240.61,182.8
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,281.62,214.17
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,315.57,239.81
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,288.13,219.24
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,255.44,194.74
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,283.53,216.59
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,304.64,232.85
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,258.39,198.21
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,210.34,161.87
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,179.99,138.6
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,150.35,115.64
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,139.33,107.47
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,128.5,99.37
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,81.57,61.65
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,33.67,22.43
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,29.03,18.68
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,24.41,14.89
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,20.19,11.38
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,15.97,8.42
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,12.15,5.03
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,8.34,1.6
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,17.15,8.91
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,27.51,18.37
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,39.95,29.58
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,52.06,40.36
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,65.31,49.42
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,78.84,60.45
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,111.16,85.91
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,145.64,112.71
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,134.67,104.21
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,120.56,93.07
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,121.51,93.34
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,122.34,93.52
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,146.4,112.13
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,171.0,130.91
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,214.29,163.96
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,263.11,200.62
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,247.82,188.43
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,236.58,179.52
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,302.54,228.69
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,364.44,273.39
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,354.0,264.37
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,342.9,255.25
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,410.25,303.65
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,478.21,350.78
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,385.45,283.91
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,284.25,210.28
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,327.35,242.15
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,362.39,267.15
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,309.61,229.13
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,250.63,186.26
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,249.58,185.57
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,248.41,184.6
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,232.13,172.8
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,215.93,161.01
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,288.36,215.89
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,352.33,263.36
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,375.1,280.97
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,386.61,289.93
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,355.94,267.1
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,324.82,243.61
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,282.22,211.85
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,242.55,182.15
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,214.55,159.71
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,185.47,136.18
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,154.31,112.25
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,124.29,90.04
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,91.15,63.99
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,58.31,44.85
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,50.12,37.71
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.44,28.16
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,27.67,17.38
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,15.93,2.02
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,8.34,1.67
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,12.53,5.45
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,16.74,9.19
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,55.63,41.32
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,92.07,71.34
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,53.48,39.02
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,11.44,3.9
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,68.36,50.81
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,123.79,95.36
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,163.15,125.92
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,205.98,158.83
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,151.88,116.1
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,97.23,72.66
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,165.66,126.36
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,235.1,179.45
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,243.36,185.31
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,251.53,191.24
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,222.33,168.42
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,192.65,145.29
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,206.0,155.43
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,219.36,165.46
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,294.91,221.98
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,365.17,273.15
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,441.28,329.08
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,524.38,388.72
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,656.28,487.92
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,761.56,565.72
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,751.43,557.84
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,738.32,548.69
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,645.18,478.42
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,539.04,398.87
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,346.37,260.48
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,148.49,110.82
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,268.95,203.97
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,385.29,290.53
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,380.68,286.95
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,372.91,281.16
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,268.59,203.38
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,166.79,126.42
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,148.64,113.03
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,130.93,99.7
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,105.32,79.69
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,80.11,59.78
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,69.83,51.78
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,59.63,43.71
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,49.45,35.43
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,39.03,28.24
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,29.4,19.86
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,19.81,11.38
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,12.16,4.49
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.54,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,2.33
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,28.04,18.46
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,43.39,32.61
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,58.32,46.15
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,73.32,59.46
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,92.68,71.96
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,115.66,89.72
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,98.38,75.83
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,74.25,56.64
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,96.04,74.46
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,117.97,92.16
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,129.46,100.93
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,141.22,109.88
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,205.66,160.62
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,270.69,210.76
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,290.4,225.14
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,310.13,239.48
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,345.4,265.55
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,381.59,291.92
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,504.11,384.0
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,627.55,473.55
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,602.17,453.09
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,571.0,429.04
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,477.95,359.75
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,373.37,280.91
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,484.03,363.86
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,586.26,437.72
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,541.22,403.26
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,495.59,369.05
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,528.75,394.14
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,559.7,417.0
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,541.53,403.98
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,522.61,390.63
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,479.81,359.77
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,438.17,329.58
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,525.95,397.05
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,581.81,438.24
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,391.78,297.98
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,212.7,162.36
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,187.73,143.7
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,163.33,125.0
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,173.02,133.02
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,181.38,139.82
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,156.33,120.39
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,132.75,102.11
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,114.66,88.2
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,97.25,74.71
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,80.57,61.57
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,65.24,51.47
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,50.03,38.14
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,34.65,24.44
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,22.16,13.05
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.12,0.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,4.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,3.78,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.06,0.0
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,8.72,2.15
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,11.4,4.57
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,10.26,3.16
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.13,2.17
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,16.39,8.32
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,23.69,14.42
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,28.71,18.56
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,33.74,22.69
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,44.96,31.95
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,56.23,41.17
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,52.02,37.56
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,33.99
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,44.38
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.54,54.67
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,81.34,60.88
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,89.17,67.09
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,105.72,80.18
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,122.42,93.23
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,382.32,297.77
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,633.21,482.0
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,623.28,471.74
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,610.54,461.2
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,583.85,440.27
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,561.21,422.24
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,583.71,438.27
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,610.22,456.58
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,687.64,514.56
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,742.42,554.85
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,636.81,474.27
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,519.56,386.03
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,442.8,331.32
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,363.12,273.14
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,358.49,270.51
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,352.75,266.63
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,265.68,201.65
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,179.47,136.27
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,182.16,138.81
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,184.28,140.65
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,200.87,153.5
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,211.69,161.43
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,159.56,121.86
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,112.24,86.03
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,97.77,74.92
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,83.54,63.74
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,74.41,52.95
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,61.08,47.64
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,50.12,38.08
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.47,30.25
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,29.45,19.22
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.41,4.99
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,9.83,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,18.89,7.52
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,30.9,21.06
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,42.89,32.23
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.53,40.18
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,62.55,49.98
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,89.5,65.53
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,112.23,86.66
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,148.2,111.73
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,193.91,144.84
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,219.96,167.01
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,242.72,186.11
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,261.62,200.97
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,275.03,211.0
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,317.98,243.51
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,360.14,275.06
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,388.4,295.52
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,416.58,315.68
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,534.73,403.91
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,655.83,492.03
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,684.02,510.93
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,700.84,522.51
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,720.87,536.38
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,737.94,547.94
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,752.5,557.06
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,764.18,564.1
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,768.73,566.81
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,770.37,567.54
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,767.32,564.32
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,761.37,559.12
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,751.3,552.21
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,738.13,543.13
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,719.74,530.41
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,698.36,515.48
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,672.47,497.21
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,643.94,476.79
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,611.16,452.99
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,580.19,429.88
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,540.71,400.43
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,499.74,369.15
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,455.15,334.41
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,409.87,298.23
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,362.18,259.9
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,311.74,218.72
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,261.74,177.39
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,213.36,137.9
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,164.82,100.86
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,119.46,70.59
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,75.59,49.36
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,58.88,45.16
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,50.75,38.22
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.2,28.91
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,28.8,18.54
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.44,5.44
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,9.05,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,17.57,6.59
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,35.18,24.16
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,52.28,39.63
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,31.13,21.59
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,7.59,1.01
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,63.98,44.83
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,140.81,96.54
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,152.79,110.38
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,145.07,110.68
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,177.6,135.46
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,212.8,162.26
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,210.86,160.97
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,205.7,156.92
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,202.21,154.0
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,199.5,151.66
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,224.39,170.15
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,249.72,188.69
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,233.31,175.91
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,216.26,162.75
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,320.44,240.72
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,422.63,314.45
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,439.22,325.63
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,455.52,336.96
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,377.83,279.96
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,291.59,216.17
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,263.34,195.54
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,234.87,174.43
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,373.81,277.67
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,512.12,376.01
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,508.07,372.56
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,503.09,369.3
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,365.04,270.1
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,230.83,170.96
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,453.35,339.46
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,633.13,467.08
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,597.68,440.2
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,561.92,414.14
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,524.07,387.11
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,485.43,358.8
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,431.48,318.23
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,382.66,280.93
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,346.99,252.34
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,309.16,221.24
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,263.25,184.31
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,219.1,149.24
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,175.04,116.44
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,134.64,89.38
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,96.75,69.19
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,79.33,62.37
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,65.32,50.38
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,51.09,37.89
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,34.06,22.75
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,16.85,5.4
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,20.24,8.65
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,34.17,23.23
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,47.9,35.72
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.24,44.97
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.42,53.81
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,76.16,54.69
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,78.81,59.64
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,104.41,79.78
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,131.2,100.51
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,172.92,131.64
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,219.74,166.66
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,250.73,189.95
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,285.71,216.06
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,328.31,247.82
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,373.82,281.58
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,390.91,293.56
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,406.02,303.83
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,349.4,261.89
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,292.28,218.95
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,226.74,169.55
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,165.25,122.65
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,156.41,115.93
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,147.44,109.02
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,221.96,165.51
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,296.87,221.06
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,285.87,212.7
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,274.64,204.42
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,426.5,316.79
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,561.13,412.26
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,590.13,433.09
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,611.49,449.04
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,539.84,397.71
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,475.66,351.34
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,508.74,376.69
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,541.2,400.58
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,403.08,300.34
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,273.78,204.55
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,230.12,172.7
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,191.26,143.82
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,285.72,214.91
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,359.3,266.85
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,323.15,238.13
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,285.52,207.91
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,255.78,181.36
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,217.46,147.82
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,173.16,114.79
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,132.54,87.63
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,94.09,67.23
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,78.3,61.51
