Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,64.53,49.73
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,50.56,37.46
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,34.13,22.8
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,17.58,6.22
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.35,8.95
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,33.23,22.46
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,46.08,34.17
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,56.16,43.18
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,66.08,51.79
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,87.22,63.55
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,105.15,79.91
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,126.67,96.26
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,149.4,113.53
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,185.36,140.58
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,225.02,170.62
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,157.17,118.74
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,78.63,57.41
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,150.96,114.18
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,224.18,170.39
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,258.18,195.53
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,290.4,219.1
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,318.48,239.82
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,347.01,260.75
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,341.32,255.65
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,334.78,250.04
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,285.34,213.21
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,229.6,171.37
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,261.15,194.72
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,292.77,217.7
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,487.11,362.88
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,661.68,487.8
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,515.9,381.97
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,357.7,265.0
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,373.25,277.05
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,388.17,288.13
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,288.95,215.25
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,186.69,138.65
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,431.29,326.74
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,632.3,472.22
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,533.55,397.6
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,435.95,324.94
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,415.7,310.36
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,397.25,296.46
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,349.64,261.04
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,308.4,230.26
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,295.9,219.64
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,274.38,201.02
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,230.31,167.37
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,190.02,137.17
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,157.87,112.98
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,127.17,91.09
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,97.3,72.13
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,78.69,61.86
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,63.67,49.01
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,48.37,35.63
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,33.07,21.95
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,17.39,6.4
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,8.26,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,16.04,6.01
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,31.87,21.33
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,47.19,35.13
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,62.39,48.57
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,76.34,60.63
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,80.71,60.75
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,83.61,63.33
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,111.76,85.17
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,141.12,107.59
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,201.08,149.77
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,276.65,205.21
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,302.79,227.25
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,321.32,242.64
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,280.19,212.42
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,222.54,168.47
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,248.35,187.64
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,272.06,204.87
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,329.6,247.85
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,389.17,291.75
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,380.37,284.11
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,370.17,275.62
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,360.25,268.07
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,349.61,259.99
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,362.92,269.14
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,376.03,278.04
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,340.9,252.24
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,298.54,221.08
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,335.01,248.1
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,364.28,269.52
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,362.06,267.94
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,359.49,266.22
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,402.7,298.44
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,449.44,332.7
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,462.2,342.53
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,472.07,350.2
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,431.97,321.03
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,393.21,292.82
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,378.9,283.08
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,362.71,271.56
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,293.67,220.34
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,227.48,171.17
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,260.87,194.3
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,278.43,203.08
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,244.66,173.92
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,207.15,141.71
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,169.48,115.33
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,138.83,96.68
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,103.98,76.67
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,87.54,69.07
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,71.04,55.05
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,54.32,40.51
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,35.96,24.34
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,16.72,6.22
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,9.11,0.99
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,22.15,12.99
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,34.88,24.31
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,48.99,36.67
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,62.96,48.69
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,88.25,66.31
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,122.83,90.21
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,116.0,86.01
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,98.97,74.67
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,111.39,84.32
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,123.95,93.96
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,135.84,102.77
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,148.0,111.74
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,159.23,120.19
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,170.6,128.73
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,280.8,212.55
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,398.63,299.76
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,406.3,304.8
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,407.15,305.04
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,356.58,266.72
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,302.99,225.94
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,333.27,248.32
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,363.75,270.5
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,324.56,241.37
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,278.47,207.1
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,287.74,214.02
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,296.82,220.69
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,328.01,243.28
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,352.21,260.51
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,381.09,281.73
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,409.1,302.17
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,375.5,277.21
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,342.22,252.6
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,384.85,284.5
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,429.31,317.01
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,401.54,296.88
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,369.62,273.87
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,326.78,243.2
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,285.8,213.6
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,225.37,168.67
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,166.25,124.23
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,164.72,123.6
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,162.53,122.34
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,179.61,133.13
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,185.51,134.46
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,155.24,111.99
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,126.82,91.92
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,98.8,73.42
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,80.71,63.04
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,65.27,49.96
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,49.52,36.32
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,34.14,22.76
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,18.11,7.41
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.79,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,4.54,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,7.58,0.84
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,11.39,4.2
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,15.21,7.54
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,35.93,24.12
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,56.81,41.19
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,66.6,48.91
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,76.45,56.58
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,90.06,67.28
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,103.76,77.96
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,87.22,64.51
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,70.2,50.76
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,126.54,95.15
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,183.27,139.09
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,331.74,252.43
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,490.44,370.13
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,401.33,303.28
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,299.08,225.46
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,366.12,275.62
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,435.1,325.75
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,499.7,373.17
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,560.45,417.41
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,573.29,425.75
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,589.43,436.57
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,620.66,459.58
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,650.73,481.53
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,605.11,447.71
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,554.26,410.23
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,595.02,441.54
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,627.72,466.55
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,658.9,491.88
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,675.1,506.2
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,474.07,357.19
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,272.39,203.69
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,398.99,299.78
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,505.76,376.91
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,472.82,352.24
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,438.96,326.93
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,381.05,283.4
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,332.52,247.16
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,323.7,237.51
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,304.9,218.26
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,260.36,182.28
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,217.14,147.97
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,174.28,116.52
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,135.09,90.77
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,98.09,71.42
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,82.35,64.7
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,68.73,53.13
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,54.9,41.05
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,37.49,25.68
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,19.69,8.84
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,9.83,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,19.01,8.45
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,37.74,26.09
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,55.95,42.32
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,70.87,55.56
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,85.55,68.31
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,62.65,45.11
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,35.94,24.03
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,56.04,40.32
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,75.71,55.99
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,46.81,32.42
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,8.64
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,23.77,13.55
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,29.96,18.42
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,27.68,16.53
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,25.4,14.66
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,49.03,33.33
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,72.77,51.85
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,299.13,227.2
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,524.28,393.53
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,545.29,407.43
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,566.05,421.69
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,413.55,309.56
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,236.13,175.55
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,240.53,178.65
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,244.83,181.37
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,220.93,163.42
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,196.85,145.34
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,242.3,179.26
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,287.52,212.41
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,257.17,189.8
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,226.86,167.34
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,242.02,178.17
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,256.9,188.51
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,331.65,243.53
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,398.29,291.26
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,373.26,272.86
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,348.4,255.04
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,437.51,319.35
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,488.91,352.72
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,446.27,320.17
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,402.33,286.28
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,355.29,249.91
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,308.74,213.07
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,260.14,173.86
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,212.39,135.82
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,165.16,101.1
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,121.21,73.16
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,78.09,53.71
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,64.58,49.62
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,53.56,40.33
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.0,32.85
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,33.41,22.45
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,21.81,10.71
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,23.07,11.67
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,38.08,26.53
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,53.08,40.06
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,52.39,39.77
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,51.56,39.08
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,54.26,39.3
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,56.81,41.18
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,105.21,78.92
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,156.63,118.21
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,204.11,152.0
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,262.25,194.83
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,303.91,226.33
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,349.03,260.47
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,335.75,252.25
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,310.84,234.01
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,391.55,293.54
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,481.34,358.76
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,554.89,413.51
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,631.25,470.33
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,658.77,489.22
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,683.9,506.26
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,703.84,520.35
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,720.91,532.26
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,734.35,541.83
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,744.92,549.35
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,674.6,495.42
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,580.86,424.83
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,673.54,494.43
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,742.84,545.73
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,732.35,539.03
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,718.86,530.61
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,700.63,517.7
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,679.57,502.66
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,654.84,484.67
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,627.6,464.63
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,594.35,439.94
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,559.62,413.78
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,521.66,385.64
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,481.84,355.43
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,439.33,321.92
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,396.3,287.33
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,333.23,240.52
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,282.54,204.28
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,253.13,176.09
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,211.87,137.89
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,166.11,104.07
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,120.94,74.72
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,79.13,55.26
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,65.57,50.48
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,56.9,43.09
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.15,35.38
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,35.36,23.98
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,22.5,11.35
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,14.83,6.92
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,22.87,14.12
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,32.48,22.64
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,42.11,31.07
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,78.66,62.58
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,120.29,89.75
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,153.51,111.67
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,194.97,140.77
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,202.23,150.72
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,197.31,150.23
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,235.92,179.1
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,279.82,211.84
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,179.16,135.37
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,69.55,49.87
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,76.94,55.55
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,84.32,61.11
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,158.95,119.05
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,234.19,176.24
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,335.5,251.74
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,435.49,324.12
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,311.94,233.04
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,181.06,134.5
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,282.75,210.83
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,380.93,281.99
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,577.74,429.97
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,737.44,545.91
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,734.64,542.64
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,741.13,546.37
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,731.29,538.96
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,718.41,529.47
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,699.6,515.97
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,678.07,500.45
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,629.86,463.78
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,580.84,426.88
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,558.27,410.96
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,532.51,392.22
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,514.59,379.52
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,482.95,355.45
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,409.35,300.9
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,348.98,257.35
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,335.37,242.39
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,302.7,210.31
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,253.01,171.95
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,207.23,138.04
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,164.31,104.46
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,122.15,75.55
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,79.52,55.94
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,68.57,53.23
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,59.03,45.1
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,49.37,36.59
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,36.39,24.94
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,23.14,12.03
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.36,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,10.63,3.41
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,16.73,8.9
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,24.01,15.39
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,31.31,21.82
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,29.39,20.12
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,17.38
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,40.97,28.44
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,54.51,39.35
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,129.97,98.6
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,207.13,157.58
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,277.32,206.9
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,359.81,266.13
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,413.02,305.19
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,473.63,350.14
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,511.76,378.39
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,548.76,405.29
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,582.0,430.76
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,613.59,454.71
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,640.63,474.48
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,665.21,492.21
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,685.73,507.15
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,703.7,520.22
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,716.61,531.1
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,734.53,545.23
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,739.9,548.63
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,742.44,550.09
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,741.32,548.29
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,737.27,544.44
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,727.48,537.04
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,714.64,527.5
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,698.07,515.36
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,670.49,495.7
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,653.91,482.99
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,626.79,462.85
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,595.08,439.52
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,561.02,414.06
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,523.2,385.75
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,483.81,355.54
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,441.31,321.58
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,397.56,285.91
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,351.4,248.75
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,302.15,208.64
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,253.44,168.79
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,206.53,131.21
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,159.17,96.01
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,114.77,67.84
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,73.75,57.5
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,62.66,48.19
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,54.56,41.29
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.4,34.09
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,34.87,23.78
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,23.3,12.42
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,6.29,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,12.18,3.67
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,24.85,15.49
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,37.0,26.42
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,51.4,39.1
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,65.65,51.43
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,75.0,59.4
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,84.88,64.59
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,116.77,89.12
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,150.14,114.3
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,183.18,139.14
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,219.31,166.5
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,212.52,161.86
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,200.5,152.82
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,204.94,156.04
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,208.88,158.81
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,203.1,153.81
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,196.86,148.52
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,266.09,200.97
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,334.05,251.38
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,268.04,201.36
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,196.14,146.66
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,284.13,213.11
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,369.11,275.59
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,368.73,275.01
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,367.94,274.45
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,224.88,168.22
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,78.77,56.13
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,85.38,61.38
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,91.96,66.52
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,68.53,48.28
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.14,29.98
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,40.8,26.6
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,36.47,23.21
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,36.43,23.26
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,36.38,23.32
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,43.32,28.88
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,50.26,34.45
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,54.86,38.26
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,59.46,42.11
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,85.58,63.06
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,111.14,83.53
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,163.72,124.74
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,208.72,159.34
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,195.79,148.0
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,179.58,133.94
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,151.3,112.28
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,124.23,92.36
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,100.14,80.55
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,83.36,66.35
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,67.09,52.42
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,50.57,37.97
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,34.7,23.8
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.29,8.69
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,12.2,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,23.07,12.1
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,37.84,26.54
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,52.5,39.78
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,62.97,49.19
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,73.12,58.07
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,86.3,69.31
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,121.78,83.9
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,157.89,104.03
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,208.99,138.79
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,253.44,174.1
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,299.79,211.77
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,344.49,248.08
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,390.06,284.61
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,410.8,304.48
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,413.29,308.74
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,439.58,327.89
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,463.84,344.86
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,538.37,399.62
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,616.72,456.56
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,603.52,445.12
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,568.85,418.6
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,576.87,424.18
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,582.92,427.97
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,549.27,402.82
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,516.98,378.65
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,579.77,424.25
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,638.44,465.62
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,617.04,449.67
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,594.42,433.48
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,599.81,438.26
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,603.07,441.31
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,605.28,443.0
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,607.68,444.6
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,492.35,362.85
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,379.28,281.21
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,438.19,325.79
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,486.65,360.69
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,431.36,320.32
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,377.26,281.12
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,399.0,294.81
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,391.94,283.95
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,345.64,246.55
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,299.8,209.12
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,242.36,167.77
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,201.11,141.19
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,163.81,113.21
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,127.8,88.45
