Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,93.77,74.72
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,78.36,61.77
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,65.03,50.43
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,51.38,38.51
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,37.33,25.94
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,23.27,12.66
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,12.2,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,14.07,6.4
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,21.33,12.97
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,30.16,20.8
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,39.02,28.53
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,63.63,49.85
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,87.55,67.04
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,86.65,66.03
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,85.17,64.58
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,153.78,117.2
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,229.83,175.13
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,220.62,168.98
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,206.81,158.84
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,231.01,177.33
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,255.73,196.02
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,308.35,235.36
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,363.72,276.2
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,398.01,301.33
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,429.17,324.07
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,464.74,349.48
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,501.04,375.12
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,471.23,352.45
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,433.42,324.07
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,445.03,331.82
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,456.2,338.99
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,616.08,459.37
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,742.44,551.44
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,700.28,515.98
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,639.52,469.16
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,562.85,413.94
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,483.72,356.33
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,519.08,382.49
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,554.6,407.34
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,480.22,354.03
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,413.29,306.02
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,508.55,377.23
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,564.45,416.08
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,518.81,380.84
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,475.13,348.08
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,392.9,288.98
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,321.3,238.16
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,327.32,236.78
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,303.69,208.92
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,254.53,168.2
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,206.49,129.33
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,153.82,89.86
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,107.49,60.61
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,62.99,48.77
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,53.45,40.7
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,47.32,35.45
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,41.18,29.97
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,32.0,21.59
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.77,12.47
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,10.74,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,9.44,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.69,9.76
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,27.13,17.73
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,34.66,24.77
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,40.37,29.97
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,46.08,34.98
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,76.94,61.82
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,120.18,90.35
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,148.34,110.47
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,177.61,132.04
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,216.47,160.14
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,262.36,194.22
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,286.57,214.61
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,308.11,232.36
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,383.32,286.13
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,475.88,354.77
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,490.32,367.48
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,472.94,355.04
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,453.73,341.2
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,431.13,324.13
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,469.07,351.4
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,507.97,378.77
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,466.1,347.52
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,415.56,310.01
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,548.96,408.58
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,677.44,499.59
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,485.52,362.09
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,275.58,206.21
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,432.52,324.08
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,574.69,425.25
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,478.26,354.94
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,377.39,281.33
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,402.91,300.77
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,426.91,318.32
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,472.27,352.07
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,511.33,380.46
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,519.11,386.46
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,523.37,389.36
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,450.71,336.22
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,386.98,289.78
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,382.84,285.66
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,369.18,272.75
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,325.57,239.12
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,282.48,205.84
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,230.02,167.44
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,186.96,137.4
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,156.6,114.16
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,126.91,92.59
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,98.41,78.94
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,81.5,64.7
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,66.92,52.28
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,52.06,39.29
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,37.44,26.27
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,22.65,12.54
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,11.56,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,10.62,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.98,11.61
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.82,20.91
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,39.66,29.1
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,58.27,45.62
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,78.67,63.41
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,87.69,71.01
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,99.42,76.8
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,124.76,95.73
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,154.93,118.16
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,119.64,90.58
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,76.88,56.89
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,153.89,117.33
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,232.16,177.36
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,301.19,228.99
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,375.44,284.49
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,415.35,313.78
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,453.65,341.66
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,449.55,338.51
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,444.5,334.37
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,487.71,365.73
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,536.17,400.38
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,570.54,425.59
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,605.26,451.01
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,559.4,416.62
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,506.5,377.03
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,563.91,420.24
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,624.08,464.48
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,685.95,513.57
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,728.77,548.9
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,656.95,492.17
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,572.49,426.6
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,576.33,430.51
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,577.13,431.73
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,471.38,354.44
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,371.16,280.03
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,392.94,297.07
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,406.74,307.54
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,418.04,315.84
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,418.77,315.45
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,288.17,217.86
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,170.66,129.52
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,231.24,174.07
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,273.79,202.11
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,227.5,167.06
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,187.48,137.87
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,156.96,114.56
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,127.03,92.85
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,98.53,79.15
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,81.66,64.9
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,67.08,52.44
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,52.2,39.43
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,37.87,26.65
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,23.33,13.16
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,11.94,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,11.41,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.04,11.55
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.05,21.76
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,44.27,32.82
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,50.67,38.63
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,57.09,44.22
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,62.04,48.36
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,103.81,60.93
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,149.71,88.43
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,198.74,124.6
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,245.67,170.89
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,271.63,199.37
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,327.33,237.94
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,396.6,289.19
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,442.32,327.4
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,486.67,363.82
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,527.18,395.94
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,566.09,426.07
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,556.85,419.15
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,517.33,388.55
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,401.72,302.57
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,270.33,202.53
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,508.14,385.79
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,727.33,547.39
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,678.94,507.17
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,608.28,451.65
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,691.96,517.08
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,760.6,570.56
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,726.18,540.01
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,675.25,498.61
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,632.11,467.48
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,589.7,436.61
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,655.33,488.21
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,694.69,519.76
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,669.88,501.97
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,642.14,481.96
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,609.37,456.87
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,574.48,429.78
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,536.54,399.79
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,496.72,367.77
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,453.26,332.36
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,408.45,295.23
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,359.27,254.6
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,311.05,214.13
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,260.98,171.95
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,211.55,131.39
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,161.58,94.15
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,109.56,60.84
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,62.87,48.58
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,53.33,40.59
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,47.45,35.64
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,41.57,30.46
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,33.04,22.68
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.55,14.3
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,10.62,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,22.12,11.77
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,30.7,20.81
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,39.34,28.82
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,45.33,34.21
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,51.34,39.39
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,55.57,42.94
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,102.82,58.7
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,150.84,86.93
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,201.36,123.95
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,251.52,164.73
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,302.58,207.53
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,354.32,251.12
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,402.96,291.78
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,449.01,330.12
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,493.9,366.7
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,534.88,398.84
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,573.95,428.67
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,609.61,455.98
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,642.75,480.86
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,671.18,500.9
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,696.66,518.37
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,718.07,533.65
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,736.23,546.42
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,749.59,555.72
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,759.61,562.59
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,764.94,566.11
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,767.13,567.4
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,764.89,564.46
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,759.58,559.36
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,749.92,552.34
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,736.91,542.93
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,719.21,530.39
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,698.3,515.44
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,672.95,496.95
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,644.69,476.12
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,611.27,451.19
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,575.83,424.35
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,537.41,394.83
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,497.13,363.25
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,453.2,328.27
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,408.03,291.54
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,358.62,251.45
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,310.29,211.49
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,260.25,169.89
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,210.94,129.9
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,160.92,92.8
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,113.25,63.2
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,62.15,47.54
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,52.61,39.63
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,47.09,35.02
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,41.59,30.22
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,33.06,22.51
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,24.55,14.24
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,11.8,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,22.79,12.19
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.44,22.13
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,44.3,32.88
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,51.81,39.63
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,59.21,46.06
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,64.04,50.08
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,103.04,61.31
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,148.39,87.83
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,196.49,122.49
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,244.4,160.62
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,296.98,203.52
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,343.93,242.33
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,391.09,280.82
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,435.7,317.15
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,479.43,352.0
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,482.59,356.37
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,460.12,340.12
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,437.06,323.63
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,410.53,303.9
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,544.56,403.03
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,673.05,495.22
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,693.57,509.25
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,711.09,521.81
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,723.79,529.89
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,733.35,535.71
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,738.47,539.26
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,740.8,540.86
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,739.51,540.24
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,735.47,537.69
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,726.27,531.26
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,713.98,522.64
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,697.19,510.84
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,677.38,496.78
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,591.11,433.14
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,500.47,366.53
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,492.14,361.47
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,480.19,353.04
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,496.8,364.44
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,486.83,354.6
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,443.67,320.48
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,399.59,285.03
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,352.95,247.42
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,306.32,209.25
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,257.97,169.47
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,206.46,128.23
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,158.43,92.88
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,112.97,64.67
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,68.94,52.97
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,59.79,45.36
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,53.17,39.88
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,46.49,34.11
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.05,23.97
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,25.8,15.15
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,12.2,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,23.27,12.39
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.17,24.2
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.01,34.93
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,55.49,42.47
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,63.92,49.71
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,73.02,57.32
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,108.51,69.62
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,150.1,93.06
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,196.15,124.52
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,241.84,160.7
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,289.09,199.36
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,323.11,233.12
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,337.21,249.09
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,359.09,267.09
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,373.83,279.0
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,453.53,336.76
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,542.66,401.37
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,541.24,400.05
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,519.51,383.45
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,589.94,436.09
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,658.45,486.81
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,678.6,500.86
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,696.02,513.14
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,706.85,520.52
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,714.33,525.52
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,633.15,464.93
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,530.31,388.46
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,582.12,426.23
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,629.24,459.26
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,620.8,453.19
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,610.67,446.28
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,645.71,473.38
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,661.23,486.29
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,641.32,472.6
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,614.72,454.24
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,583.59,431.46
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,550.45,406.79
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,513.89,378.99
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,476.09,349.73
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,408.32,299.62
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,351.2,258.26
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,334.79,242.0
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,303.51,212.15
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,257.45,174.67
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,212.58,138.93
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,168.11,106.39
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,123.69,77.92
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,82.93,65.24
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,71.31,55.54
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,61.88,47.58
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,52.3,39.22
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,39.69,28.02
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,26.95,16.23
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,13.7,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,11.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,22.69,12.0
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.29,22.67
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,43.91,32.28
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,53.02,40.36
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,59.62,46.02
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,64.72,50.22
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,100.77,60.36
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,144.47,85.24
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,191.32,118.56
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,238.01,155.31
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,289.47,196.92
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,335.61,234.83
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,381.88,272.41
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,425.57,307.94
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,468.49,342.2
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,508.26,372.92
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,546.51,401.79
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,577.4,425.56
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,608.76,449.16
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,635.9,469.41
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,660.35,487.48
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,680.61,502.21
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,697.93,514.73
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,605.18,444.72
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,473.3,345.82
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,508.34,371.66
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,538.43,393.17
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,523.02,382.09
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,506.78,370.61
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,621.6,457.33
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,702.18,517.7
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,685.84,505.66
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,666.55,491.95
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,577.28,425.26
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,478.22,351.8
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,529.66,390.89
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,553.2,407.64
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,516.47,379.31
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,478.35,349.65
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,434.81,315.59
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,391.99,281.37
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,346.69,245.15
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,301.77,208.74
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,255.35,171.1
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,210.63,135.69
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,165.55,102.73
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,123.47,76.39
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,79.92,62.33
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,68.92,53.3
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,60.4,46.13
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,51.77,38.61
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,39.43,27.69
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,26.95,16.2
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,13.73,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,11.41,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.05,11.49
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.67,21.28
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,43.4,31.82
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,49.79,37.56
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,56.19,43.07
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,60.74,46.93
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,96.2,56.66
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,138.74,93.5
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,151.56,114.51
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,197.09,145.96
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,253.56,186.3
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,284.54,210.36
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,315.56,234.09
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,354.9,263.6
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,394.02,292.65
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,465.63,344.08
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,542.72,399.95
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,576.87,425.4
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,608.81,448.97
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,636.36,468.11
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,661.25,484.97
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,682.01,499.64
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,699.78,512.05
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,713.05,520.57
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,723.22,526.87
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,728.58,530.55
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,731.07,532.25
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,729.47,530.38
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,725.09,526.57
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,716.62,520.69
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,705.0,512.61
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,688.56,501.39
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,669.09,487.91
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,575.77,419.58
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,474.05,345.37
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,531.82,388.97
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,554.72,405.26
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,518.08,377.77
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,479.68,348.58
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,437.74,315.51
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,394.51,280.73
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,348.41,243.1
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,302.17,204.9
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,254.49,165.98
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,204.16,126.03
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,156.61,91.13
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,111.52,63.2
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,68.37,52.35
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,59.64,45.23
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,53.06,39.71
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,46.41,33.92
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.08,23.94
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,25.84,15.29
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,12.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,12.2,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,23.2,12.2
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,36.36,25.04
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,49.4,36.78
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.1,44.51
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,66.73,51.91
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,73.33,57.49
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,105.76,67.31
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,150.09,93.69
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,194.9,125.69
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,238.97,160.43
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,284.84,197.91
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,329.79,234.96
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,374.8,271.61
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,417.53,306.4
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,459.93,340.27
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,498.94,370.38
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,536.33,398.52
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,570.05,424.11
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,599.91,446.5
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,626.59,465.25
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,650.7,481.78
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,670.87,496.29
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,688.36,508.75
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,700.36,516.19
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,709.45,521.5
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,714.99,525.2
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,717.99,527.08
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,716.18,525.82
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,711.9,522.82
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,615.0,450.87
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,503.8,368.32
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,593.4,436.24
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,657.28,483.51
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,633.87,465.86
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,610.65,448.56
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,577.49,424.02
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,543.76,398.83
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,508.07,371.87
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,471.31,343.66
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,407.14,296.53
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,352.04,256.69
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,333.85,239.96
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,301.95,211.1
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,257.54,175.73
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,214.78,142.4
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,171.88,111.41
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,132.16,86.27
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,93.7,73.69
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,81.29,63.47
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,70.48,54.44
