Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,58.46,44.1
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,43.69,31.17
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,28.76,17.69
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,12.2,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,23.17,12.16
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,36.71,25.32
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,49.98,37.28
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.27,45.51
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,68.44,53.38
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,75.6,59.31
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,107.13,68.94
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,150.42,94.32
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,194.32,125.21
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,235.41,163.23
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,264.32,191.45
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,302.71,221.35
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,341.99,251.62
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,338.12,251.72
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,320.59,240.18
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,334.17,249.87
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,349.14,260.27
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,440.29,327.34
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,536.86,397.23
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,561.21,413.48
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,584.12,428.8
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,603.5,442.28
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,621.1,454.42
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,642.74,469.32
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,662.66,482.91
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,658.21,479.66
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,651.02,474.66
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,656.56,478.58
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,661.21,481.77
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,655.31,477.63
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,647.33,472.07
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,638.59,465.34
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,627.32,456.78
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,575.82,421.18
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,528.82,388.46
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,517.78,381.16
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,505.46,372.23
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,438.03,323.06
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,378.49,279.8
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,351.38,259.67
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,323.31,238.32
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,306.72,224.19
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,281.84,202.69
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,230.13,165.32
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,187.72,136.15
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,163.11,113.85
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,128.85,86.65
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,95.67,75.39
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,83.1,65.0
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,69.63,53.74
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,55.36,41.49
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,42.32,29.96
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,28.9,17.75
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,23.28,12.13
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.15,23.89
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.99,34.56
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.9,40.72
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,63.13,48.63
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,68.06,52.78
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,99.8,61.3
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,142.06,84.43
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,188.14,116.67
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,234.22,152.94
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,281.64,191.66
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,313.15,225.16
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,319.21,236.02
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,382.41,280.64
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,462.99,339.78
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,460.74,340.47
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,428.76,317.26
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,467.79,345.8
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,504.84,372.46
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,582.08,429.48
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,654.67,482.91
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,628.82,460.87
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,572.99,417.78
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,595.55,433.45
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,617.39,448.12
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,610.77,442.7
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,602.33,436.14
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,667.52,486.23
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,716.24,524.14
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,707.91,517.93
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,696.54,509.86
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,680.12,498.19
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,660.82,484.35
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,637.66,467.47
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,611.83,448.44
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,584.75,428.06
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,551.17,402.79
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,514.49,374.88
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,476.27,345.24
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,415.57,300.38
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,361.24,261.35
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,331.47,237.09
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,293.2,205.27
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,250.43,171.64
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,209.49,140.11
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,165.14,110.61
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,130.6,90.47
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,98.97,77.65
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,83.46,65.03
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,69.86,53.7
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,55.87,41.75
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,42.1,29.65
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,27.56,16.62
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,14.19,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,12.59,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,23.77,12.47
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,37.27,25.66
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,50.6,37.63
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,60.85,46.76
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,70.93,55.52
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,78.64,62.04
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,92.62,70.37
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,119.06,90.44
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,146.34,110.67
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,167.29,126.55
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,188.61,142.64
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,196.29,148.37
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,202.66,152.95
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,218.98,165.12
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,235.33,177.19
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,217.23,162.82
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,199.14,148.55
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,216.02,161.06
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,233.04,173.53
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,245.75,182.37
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,258.46,191.15
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,280.16,206.99
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,306.56,226.16
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,279.13,205.51
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,255.96,188.11
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,317.08,233.02
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,373.58,273.81
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,487.22,356.18
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,596.4,432.9
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,660.5,481.69
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,694.94,509.93
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,679.58,499.07
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,661.11,486.09
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,594.1,435.5
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,521.02,381.06
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,549.11,403.09
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,549.96,403.93
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,420.17,309.65
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,300.36,222.83
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,365.1,267.93
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,392.89,281.0
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,347.45,243.98
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,302.01,206.67
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,251.66,165.51
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,205.91,128.85
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,159.34,94.52
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,115.31,66.96
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,72.7,55.89
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,62.29,47.27
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,55.84,41.9
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,46.95,34.25
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.42,25.83
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,27.92,17.04
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.06,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,23.76,12.41
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,38.97,27.07
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,54.12,40.62
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,64.54,49.81
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,73.9,57.81
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,81.22,63.97
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,109.95,72.79
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,147.28,92.7
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,192.33,123.58
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,236.46,157.8
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,282.47,194.83
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,325.74,229.85
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,371.28,266.64
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,417.22,304.22
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,459.98,338.8
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,499.43,369.68
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,538.28,399.48
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,572.87,426.14
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,600.71,447.54
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,628.5,467.54
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,653.94,485.42
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,674.73,500.45
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,692.58,513.18
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,707.0,522.58
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,718.53,529.81
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,723.97,533.25
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,726.59,534.84
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,725.22,532.49
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,721.15,528.22
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,712.71,521.92
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,701.17,513.41
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,685.21,501.71
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,666.27,487.79
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,642.72,470.36
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,616.45,450.76
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,585.98,428.01
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,553.31,403.28
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,517.37,375.73
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,480.58,346.95
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,438.73,314.02
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,396.0,279.75
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,350.27,243.12
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,304.5,205.94
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,256.99,167.56
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,206.37,127.61
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,159.27,93.02
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,114.55,65.16
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,70.77,47.26
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,59.68,45.06
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,53.45,39.88
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,47.18,34.45
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.24,24.85
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,27.36,16.62
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,23.88,12.45
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,35.78,24.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,47.6,35.06
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.51,41.24
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,63.91,49.3
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,69.2,53.75
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,99.18,61.64
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,140.17,82.99
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,185.65,114.17
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,232.41,150.89
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,284.11,192.94
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,330.07,230.89
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,376.88,269.25
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,421.01,305.73
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,464.26,340.81
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,503.32,371.43
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,541.35,400.51
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,575.55,426.0
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,607.49,449.24
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,635.27,469.0
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,660.42,486.47
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,680.81,501.27
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,698.19,513.77
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,711.46,523.24
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,721.55,530.39
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,727.14,534.34
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,729.83,536.23
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,728.83,534.44
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,725.09,530.69
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,716.59,524.5
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,704.95,516.07
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,688.82,504.56
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,669.67,490.77
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,645.89,473.3
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,619.36,453.61
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,588.0,430.26
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,554.72,405.11
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,518.8,377.49
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,482.07,348.68
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,440.23,315.66
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,397.42,281.23
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,351.75,244.54
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,305.99,207.25
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,258.18,168.25
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,207.3,127.85
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,160.05,93.18
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,115.17,65.21
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,71.54,47.43
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,60.4,45.47
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,54.2,40.43
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,47.96,35.11
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,36.93,25.44
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.06,17.22
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.1,0.5
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,23.35,12.05
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.29,23.19
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.25,33.06
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,52.12,39.19
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,56.46,42.93
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,61.07,46.82
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,91.8,54.38
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,135.7,77.11
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,187.39,113.15
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,235.21,150.83
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,284.09,190.98
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,331.3,230.23
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,380.83,270.84
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,425.38,307.71
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,468.83,342.94
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,509.16,374.4
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,547.88,403.82
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,582.52,429.41
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,614.76,452.58
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,643.34,472.74
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,669.17,490.52
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,689.81,505.17
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,707.28,517.4
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,721.16,525.93
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,731.77,532.05
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,737.4,535.54
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,739.96,536.86
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,738.59,535.43
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,734.28,531.93
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,725.39,525.28
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,713.24,516.34
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,696.49,503.41
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,676.61,488.24
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,652.99,471.11
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,626.48,451.74
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,595.51,429.16
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,562.14,404.43
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,524.99,377.3
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,485.92,348.01
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,443.69,315.09
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,400.17,280.4
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,354.26,243.19
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,304.97,202.98
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,256.14,163.17
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,207.84,124.67
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,158.87,88.75
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,111.8,59.64
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,65.86,41.78
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,49.87,36.45
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,45.02,32.52
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,40.2,28.43
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,32.8,21.89
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,25.46,15.06
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,12.49,0.07
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,23.3,11.95
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.21,23.12
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.13,32.96
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,56.79,43.19
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,70.75,55.12
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,67.61,52.38
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,95.83,59.05
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,138.85,81.9
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,185.12,113.88
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,231.8,150.45
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,279.91,189.71
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,329.1,229.72
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,375.31,267.02
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,419.26,302.59
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,462.47,336.71
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,502.66,367.2
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,539.47,394.41
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,573.65,418.45
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,605.63,440.07
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,633.71,458.24
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,659.28,474.02
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,680.32,488.46
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,698.38,500.72
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,711.05,508.15
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,720.35,513.26
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,726.18,518.09
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,729.21,520.99
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,728.35,521.27
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,724.84,519.7
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,716.95,514.7
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,705.96,507.54
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,690.45,497.23
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,671.86,484.65
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,648.39,468.22
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,622.18,449.61
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,591.61,427.6
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,558.91,403.65
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,524.49,377.71
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,485.47,347.98
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,443.3,315.5
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,400.24,281.59
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,354.0,245.14
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,307.77,208.06
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,256.9,167.25
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,210.66,130.77
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,162.97,95.95
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,117.86,67.69
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,75.46,50.24
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,64.44,48.83
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,57.69,43.36
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,48.35,35.45
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.48,26.76
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,28.62,17.75
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.43,1.28
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,11.8,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,22.43,11.22
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,35.3,24.03
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,47.87,35.29
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.01,40.81
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,60.26,46.17
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.08,63.83
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,113.78,81.63
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,146.5,104.01
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,177.51,127.8
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,214.72,154.36
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,257.91,186.29
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,292.24,213.36
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,325.27,238.92
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,382.27,279.03
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,454.67,331.82
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,468.92,344.26
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,462.21,339.83
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,501.61,368.66
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,546.39,400.81
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,546.89,400.93
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,545.85,399.79
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,619.21,454.9
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,683.33,503.11
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,647.8,474.31
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,581.81,424.53
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,661.61,485.13
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,715.17,526.52
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,624.39,458.23
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,504.34,368.94
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,515.62,377.83
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,525.44,384.99
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,610.11,449.15
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,660.41,487.62
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,585.1,430.67
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,504.68,370.93
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,542.36,399.85
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,554.64,408.48
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,518.18,380.19
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,480.05,350.36
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,438.46,317.48
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,395.65,282.94
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,350.49,246.02
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,305.25,208.61
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,254.73,167.33
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,208.18,129.87
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,160.71,94.65
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,115.62,66.02
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,71.85,47.28
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,58.93,44.62
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,53.08,39.75
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,47.2,34.65
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,38.25,26.71
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.46,16.9
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,13.77,1.24
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,21.86,10.79
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.43,21.74
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.02,31.31
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,52.15,39.4
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,58.77,45.1
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,63.88,49.32
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,91.51,56.15
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,133.71,78.03
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,179.51,109.34
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,228.38,155.1
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,257.99,185.26
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,294.54,213.6
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,331.16,241.62
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,343.32,252.78
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,345.67,255.7
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,369.45,272.65
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,392.51,288.64
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,493.28,361.89
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,597.0,436.38
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,574.23,417.14
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,521.18,376.69
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,608.6,441.35
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,689.21,499.86
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,703.03,508.18
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,713.81,514.86
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,719.82,519.28
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,722.98,521.73
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,722.16,520.44
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,718.63,517.28
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,651.45,467.35
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,572.42,409.39
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,631.55,454.79
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,666.86,482.28
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,595.43,429.72
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,518.49,374.0
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,456.07,330.57
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,400.55,291.39
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,456.58,331.73
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,480.99,346.31
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,349.92,253.04
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,240.58,176.87
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,270.46,196.66
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,284.58,202.37
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,256.32,174.26
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,211.52,132.47
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,165.08,98.42
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,121.23,70.75
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,79.14,52.68
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,66.43,50.52
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,57.34,43.07
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,50.23,37.05
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.12,28.15
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.0,18.9
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.14,2.13
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,21.83,10.63
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,32.74,21.96
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.68,31.84
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.66,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,91.92,56.42
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,134.17,78.16
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,179.92,109.34
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,226.22,145.12
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,277.5,186.19
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,323.5,223.61
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,369.96,260.92
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,413.78,295.59
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,456.88,328.71
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,496.74,358.67
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,533.07,385.26
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,567.02,410.44
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,598.81,433.55
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,626.61,452.83
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,651.84,469.95
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,673.07,485.01
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,691.35,497.9
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,704.83,506.45
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,715.27,512.84
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,720.93,517.0
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,723.77,519.21
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,722.98,518.96
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,719.54,516.86
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,629.55,451.15
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,516.8,369.49
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,518.31,371.71
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,518.07,372.06
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,490.24,352.78
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,462.41,333.51
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,438.78,317.29
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,414.76,300.58
