Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,465.61,336.69
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,482.24,345.46
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,407.8,291.8
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,343.21,247.15
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,336.5,236.86
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,306.12,205.59
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,258.58,166.85
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,211.72,129.52
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,160.02,91.37
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,114.28,62.57
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,69.26,43.48
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,54.99,40.73
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,49.67,36.44
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,44.36,31.95
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,36.04,24.62
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.69,16.96
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.51
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,21.87,10.48
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.11,21.3
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.39,30.6
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,51.51,38.66
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,58.21,44.42
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,63.01,48.38
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,89.85,54.72
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,132.82,76.87
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,179.08,108.53
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,225.25,144.35
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,276.26,185.51
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,322.66,223.63
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,369.4,261.66
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,413.02,296.78
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,455.9,330.49
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,464.08,339.0
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,446.98,327.01
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,522.52,382.68
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,598.91,439.08
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,627.21,458.84
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,652.93,476.61
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,673.91,491.77
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,691.95,504.72
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,706.8,514.58
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,718.74,522.29
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,724.6,526.57
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,727.56,528.8
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,726.78,528.44
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,723.25,526.13
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,715.32,520.54
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,704.23,512.71
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,688.9,502.01
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,670.43,488.96
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,647.02,471.98
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,620.81,452.76
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,589.33,429.51
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,556.2,404.67
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,520.21,377.36
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,483.46,348.84
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,407.13,293.37
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,345.45,250.13
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,337.95,239.45
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,309.07,209.59
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,245.38,165.96
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,205.05,142.92
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,171.57,110.61
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,119.57,68.03
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,76.39,49.3
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,62.33,46.89
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,56.26,41.89
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,50.14,36.65
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.29,26.37
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,28.77,17.74
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.47,2.07
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.2,9.86
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.5,20.83
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,41.86,30.27
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,49.09,36.75
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,54.17,41.15
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,58.83,45.02
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,86.06,51.33
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,129.75,73.34
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,180.97,108.73
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,228.13,145.62
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,276.43,185.14
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,315.79,224.37
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,334.88,245.15
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,392.36,285.5
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,459.84,334.63
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,499.72,365.51
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,538.05,394.52
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,573.32,421.38
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,606.3,446.04
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,634.45,466.05
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,659.87,483.73
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,681.49,499.42
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,700.05,512.78
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,662.32,481.5
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,602.37,434.74
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,673.59,489.19
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,730.67,532.97
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,729.94,531.22
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,726.49,527.86
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,718.63,522.35
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,707.64,514.6
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,691.74,503.54
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,672.74,490.17
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,649.47,473.32
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,623.4,454.23
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,551.67,401.12
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,478.3,347.48
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,407.93,297.31
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,346.54,253.33
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,391.26,283.02
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,400.8,283.01
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,354.77,245.97
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,308.53,208.32
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,260.54,169.14
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,213.77,131.79
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,162.15,93.4
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,116.59,64.36
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,73.21,46.05
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,59.67,44.66
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,53.83,39.95
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,47.96,34.98
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.35,25.72
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,28.8,17.88
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.48,2.25
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.19,9.72
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.14,20.47
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,43.42,31.46
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,59.09,45.13
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,76.3,59.83
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,66.72,51.52
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,82.9,48.35
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,136.58,90.0
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,161.4,118.99
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,202.95,146.5
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,256.03,183.71
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,285.31,207.87
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,309.03,227.12
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,362.84,266.06
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,427.74,313.63
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,450.08,330.76
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,462.89,340.17
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,533.96,393.04
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,604.96,446.32
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,614.85,451.69
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,601.09,439.88
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,604.16,442.04
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,602.21,440.51
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,611.13,446.84
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,618.18,451.77
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,639.9,467.07
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,660.17,481.21
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,638.93,466.15
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,616.23,450.18
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,624.23,456.37
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,631.8,462.01
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,657.94,483.56
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,663.13,490.08
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,618.28,455.18
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,566.18,415.8
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,447.92,330.54
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,336.63,249.11
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,400.63,297.15
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,446.84,329.74
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,417.04,306.03
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,383.24,278.79
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,310.62,226.01
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,253.95,186.67
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,210.85,155.06
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,172.73,127.54
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,160.3,114.33
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,135.97,93.56
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,102.44,73.95
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,83.44,65.29
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,70.38,54.4
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,56.96,42.92
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,43.4,30.99
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,29.6,18.63
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,15.18,2.79
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,9.83,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,18.92,7.94
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,33.78,22.71
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,48.46,35.89
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,62.08,47.88
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,75.56,59.45
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,84.83,67.3
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,108.08,76.06
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,144.96,101.52
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,176.36,127.01
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,177.42,131.59
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,167.49,127.24
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,196.78,149.23
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,227.54,172.15
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,266.58,201.35
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,307.96,232.22
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,320.84,241.82
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,332.56,250.46
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,383.81,288.4
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,434.18,325.28
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,406.63,303.92
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,371.01,276.68
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,236.54,176.77
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,96.39,69.6
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,105.66,76.88
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,114.98,84.05
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,199.98,149.03
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,284.96,212.56
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,253.28,188.38
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,221.42,164.31
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,201.07,149.11
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,180.69,133.82
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,233.74,173.89
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,290.25,215.96
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,213.37,158.62
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,141.12,104.02
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,91.82,66.23
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,42.52,27.86
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,100.46,73.41
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,156.99,117.49
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,126.33,93.93
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,96.09,70.59
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,90.26,66.23
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,84.45,61.85
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,71.56,51.82
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,58.4,41.49
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,51.02,35.8
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,43.66,30.05
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,37.09,24.8
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,30.54,20.6
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,24.39,15.37
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,18.26,10.06
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,12.91,5.36
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,7.58,0.63
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,3.78,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,17.4,6.71
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,32.14,21.33
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,46.58,34.29
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,60.91,46.87
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,75.29,59.21
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,73.51,57.64
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,95.38,61.46
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,143.93,95.06
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,180.61,126.84
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,216.83,146.9
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,272.16,184.38
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,320.34,223.49
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,366.25,260.76
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,338.28,248.74
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,272.78,204.37
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,394.21,293.02
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,530.13,391.36
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,530.24,390.66
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,501.99,368.81
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,512.93,376.01
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,521.37,381.04
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,557.77,407.3
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,594.82,433.75
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,658.04,481.44
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,706.76,519.06
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,679.66,496.08
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,633.02,460.04
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,659.98,478.36
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,684.23,494.24
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,649.88,470.24
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,612.54,444.38
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,520.81,379.17
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,424.98,310.13
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,511.73,374.2
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,584.28,425.7
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,577.99,421.86
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,556.14,406.48
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,493.64,360.1
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,434.19,316.72
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,411.62,299.1
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,380.53,274.18
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,351.5,248.9
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,306.85,210.03
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,250.2,170.34
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,210.7,146.19
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,165.91,116.11
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,132.26,95.4
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,105.99,78.0
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,87.38,68.24
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,72.81,56.18
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,57.91,43.53
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,43.48,31.0
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,28.36,17.65
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,14.66,2.68
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.26,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,16.01,5.57
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,30.47,19.92
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,44.54,32.55
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,59.36,45.54
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,74.0,58.09
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,65.99,51.1
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,83.73,50.14
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,139.32,91.56
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,170.5,123.05
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,206.46,138.63
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,272.69,180.58
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,319.44,218.8
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,366.5,256.98
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,412.21,293.33
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,455.1,326.67
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,484.29,349.82
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,494.28,357.5
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,547.23,396.4
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,600.11,435.43
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,628.52,455.06
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,654.23,472.55
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,675.72,487.56
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,694.19,500.32
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,668.28,477.96
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,619.66,440.47
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,625.99,445.06
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,630.72,448.19
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,645.8,457.49
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,660.09,466.07
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,691.26,490.62
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,702.62,501.85
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,687.05,491.31
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,668.46,478.75
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,617.43,441.17
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,560.27,399.87
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,546.09,390.43
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,528.23,377.82
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,497.45,355.72
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,464.07,331.31
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,400.9,286.52
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,344.1,246.61
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,305.58,218.98
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,267.6,191.37
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,231.44,164.57
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,197.21,139.37
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,168.82,117.46
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,136.91,94.11
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,105.25,74.92
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,85.26,65.63
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,71.51,54.49
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,57.32,42.65
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,43.27,30.55
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,29.19,18.15
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,15.06,2.89
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,19.58,7.78
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,33.48,22.22
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,47.18,34.44
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,57.82,43.83
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.27,52.78
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,76.07,59.23
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,100.79,66.45
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,141.08,87.74
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,187.58,119.18
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,230.75,151.37
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,275.97,186.3
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,320.27,220.8
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,365.29,255.08
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,407.82,286.88
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,450.11,317.34
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,282.82,203.45
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,75.05,51.71
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,260.31,189.15
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,443.16,315.48
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,445.95,315.22
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,446.75,314.96
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,491.47,345.95
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,537.25,377.08
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,543.43,381.58
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,548.34,385.47
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,644.42,454.51
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,723.21,510.56
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,651.08,459.22
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,560.2,395.35
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,640.67,455.55
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,698.1,498.5
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,682.87,488.24
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,664.82,476.43
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,593.86,426.09
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,520.28,373.77
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,317.57,231.64
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,118.99,85.22
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,123.53,89.26
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,127.96,92.99
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,79.61,56.32
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,30.75,18.54
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,28.02,16.52
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,25.3,14.47
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,16.83,7.79
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.07
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.0,0.8
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,7.61,0.52
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,6.46,0.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.31,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.17,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.03,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,1.89,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,9.83,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,18.97,7.18
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,29.61,19.13
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.28,28.86
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,49.28,36.88
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,56.0,42.72
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,61.24,47.08
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,86.39,53.12
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,129.13,74.55
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,175.24,105.58
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,221.76,141.38
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,273.21,182.56
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,319.49,220.37
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,365.88,257.86
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,410.32,293.77
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,454.12,328.41
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,428.37,313.18
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,368.28,270.29
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,480.58,352.57
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,596.79,436.32
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,629.37,458.23
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,654.29,475.03
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,676.19,490.86
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,695.27,504.6
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,648.67,468.28
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,580.44,416.87
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,663.47,478.94
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,719.73,521.76
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,728.59,525.91
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,722.73,520.73
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,714.65,515.41
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,703.63,508.01
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,686.55,496.22
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,666.99,482.59
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,644.6,466.8
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,619.75,449.05
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,520.15,377.39
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,423.05,307.37
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,468.58,341.18
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,486.46,352.56
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,445.15,320.56
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,403.48,287.89
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,359.1,253.13
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,315.05,218.04
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,269.32,181.29
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,224.93,146.13
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,180.07,112.9
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,135.1,82.93
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,93.41,61.53
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,72.8,55.62
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,64.1,48.58
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.26,41.13
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,43.1,30.54
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,30.73,19.49
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.52,3.24
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,10.23,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,19.6,7.3
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.21,20.31
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.78,30.72
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,50.72,37.7
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,60.98,46.38
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,66.71,51.19
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,91.47,57.4
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,133.6,78.82
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,179.15,109.53
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,224.7,144.27
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,271.85,181.83
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,318.2,219.43
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,367.62,258.93
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,382.05,276.23
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,373.23,273.59
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,446.93,326.03
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,533.51,387.93
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,568.7,414.03
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,601.9,438.49
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,630.91,458.7
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,650.47,472.2
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,671.47,487.28
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,689.62,500.19
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,703.81,509.26
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,715.03,516.19
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,721.54,520.89
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,725.3,523.68
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,725.27,522.83
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,722.7,520.21
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,715.14,515.18
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,704.58,508.05
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,689.61,497.82
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,671.65,485.39
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,649.17,469.64
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,623.99,451.73
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,595.58,431.41
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,564.41,408.64
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,530.82,384.17
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,492.4,355.58
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,450.92,323.32
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,408.45,289.56
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,362.62,253.2
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,316.68,216.07
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,265.89,174.86
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,219.21,137.35
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,171.51,101.51
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,126.1,71.52
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,82.43,50.54
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,62.45,46.78
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,56.0,41.59
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,49.46,36.09
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.1,26.24
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,28.9,17.91
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.51,2.62
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,9.83,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.01,6.66
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.37,18.84
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,42.01,30.2
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,48.45,35.93
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,54.93,41.43
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,59.93,45.56
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,85.66,51.45
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,130.19,73.64
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,177.95,105.82
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,229.5,145.37
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,278.2,184.39
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,325.79,223.17
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,373.71,261.84
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,419.08,297.85
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,463.55,332.22
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,503.9,362.89
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,542.7,391.62
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,578.18,418.12
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,611.45,442.53
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,640.25,462.51
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,666.41,480.27
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,688.18,495.7
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,706.9,508.89
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,720.2,517.41
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,730.09,523.54
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,736.71,528.3
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,740.38,531.03
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,739.58,529.89
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,736.06,526.86
