Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,670.41,486.42
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,644.83,467.88
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,615.34,446.37
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,583.63,422.93
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,547.67,396.87
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,508.96,368.25
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,467.13,336.09
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,424.86,303.0
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,379.01,267.35
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,333.58,231.41
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,286.65,194.37
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,241.81,159.24
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,192.7,122.24
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,149.88,92.7
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,108.72,69.67
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,80.51,61.59
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,71.01,53.82
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,61.37,45.66
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,47.75,33.9
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,34.0,21.67
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,17.63,2.42
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,8.26,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,15.81,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,29.94,18.64
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,44.24,31.7
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.19,38.91
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,66.48,51.17
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,95.9,60.42
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,142.21,94.3
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,172.06,122.8
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,213.26,145.11
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,278.27,188.89
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,328.12,229.46
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,375.49,267.77
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,400.37,291.91
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,404.27,297.64
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,473.22,348.05
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,544.73,400.95
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,580.24,428.1
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,613.64,453.29
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,642.92,474.15
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,669.71,492.81
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,692.28,507.95
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,711.88,520.73
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,676.85,490.89
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,616.98,443.78
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,693.15,501.84
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,751.71,547.08
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,751.93,545.87
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,749.21,542.84
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,741.63,537.35
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,730.88,529.63
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,715.52,518.82
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,697.03,505.72
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,673.75,489.13
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,647.6,470.27
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,617.22,448.11
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,584.41,423.81
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,509.68,369.26
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,435.6,315.86
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,442.61,319.29
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,424.59,301.8
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,378.27,264.97
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,331.65,227.21
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,282.68,187.28
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,235.23,148.95
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,183.09,108.86
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,136.79,76.52
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,92.17,52.42
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,61.01,45.21
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,54.86,40.19
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,48.67,34.93
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.58,25.38
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,28.72,17.32
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.45,0.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,7.87,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,15.13,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,26.44,15.67
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,37.86,26.19
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,45.65,33.19
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,51.23,38.08
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,55.99,42.07
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,84.93,49.3
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,128.42,71.54
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,179.82,107.18
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,228.43,145.4
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,278.42,186.4
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,326.35,225.9
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,376.38,266.46
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,421.8,303.44
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,466.32,338.85
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,508.07,371.36
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,548.24,401.86
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,584.23,428.62
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,617.96,453.13
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,648.01,474.61
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,675.34,493.75
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,697.67,509.87
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,716.94,523.64
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,728.89,530.85
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,736.55,534.99
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,743.55,539.92
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,747.63,542.75
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,747.12,542.56
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,743.89,540.44
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,736.69,535.36
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,726.44,528.12
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,711.36,516.34
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,693.27,502.41
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,670.9,487.31
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,645.77,469.98
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,619.25,450.2
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,585.6,425.21
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,548.87,398.5
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,510.51,369.97
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,468.73,337.57
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,424.88,303.12
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,379.02,267.16
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,333.3,230.66
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,285.62,192.32
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,239.92,155.93
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,193.47,120.71
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,149.97,90.5
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,104.32,64.09
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,72.78,54.94
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,64.65,48.31
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,56.44,41.36
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,44.56,31.11
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,32.34,20.17
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,16.56,1.0
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,7.47,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.4,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.13,14.61
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.11,26.5
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,45.04,32.81
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,52.0,38.9
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,56.74,42.89
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,86.41,50.4
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,131.95,74.75
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,180.71,108.66
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,233.09,149.69
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,283.09,190.44
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,315.67,224.45
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,326.59,238.89
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,393.87,286.61
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,471.27,343.09
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,511.8,374.3
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,551.16,403.89
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,587.03,430.08
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,620.71,454.03
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,649.84,474.34
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,676.23,492.3
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,698.68,508.26
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,718.15,521.95
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,732.78,531.05
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,744.23,537.83
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,751.07,542.55
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,754.9,545.18
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,754.42,543.68
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,751.12,540.23
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,743.42,534.93
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,732.64,527.48
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,716.63,516.59
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,697.61,503.49
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,675.3,487.75
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,650.19,469.83
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,619.59,447.91
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,586.87,424.07
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,554.12,400.39
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,515.76,372.12
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,473.07,339.38
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,429.55,305.28
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,383.69,269.24
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,337.68,232.35
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,285.97,190.71
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,238.55,152.6
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,190.09,115.51
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,144.23,83.37
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,100.17,58.81
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,67.29,50.39
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,57.71,42.55
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,50.23,36.21
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,40.4,27.68
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,30.61,18.76
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,15.57,0.07
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,7.08,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,13.69,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,28.77,17.46
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,43.9,31.34
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,53.31,39.83
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,62.55,47.87
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,69.69,53.88
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,98.82,62.63
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,143.33,87.63
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,189.14,119.13
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,235.4,154.81
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,283.87,193.59
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,331.45,232.47
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,378.97,270.82
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,423.71,306.24
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,468.25,340.71
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,509.78,372.16
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,549.81,401.7
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,584.81,426.81
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,618.56,450.39
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,647.5,470.11
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,673.84,487.59
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,696.1,501.87
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,715.65,514.01
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,729.36,521.89
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,739.96,527.55
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,747.14,532.2
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,751.53,534.95
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,750.69,533.25
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,747.21,529.79
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,739.51,524.79
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,728.97,517.84
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,713.37,507.45
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,694.97,495.06
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,672.21,479.53
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,646.95,462.07
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,619.52,442.88
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,586.71,419.66
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,550.0,394.0
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,511.94,366.72
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,470.34,335.51
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,427.94,303.04
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,382.61,268.43
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,337.76,233.52
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,290.78,196.38
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,245.39,160.68
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,195.85,123.61
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,152.8,93.8
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,111.29,69.87
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.23,59.97
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,69.7,52.35
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,60.04,44.31
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,46.06,32.31
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,32.03,19.85
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,10.68,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,25.32,14.6
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,39.42,27.56
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,54.6,40.91
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,69.55,53.81
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,84.11,66.07
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,107.59,77.58
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,137.73,98.19
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,168.74,121.16
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,190.66,139.55
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,207.19,153.59
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,255.08,187.83
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,310.69,227.88
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,323.27,237.91
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,333.84,245.79
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,410.88,301.09
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,500.39,364.79
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,529.3,384.52
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,555.81,402.28
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,587.32,423.31
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,617.36,442.93
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,675.98,486.15
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,723.93,522.19
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,735.88,529.05
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,743.8,533.28
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,750.42,537.99
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,754.16,540.71
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,753.68,539.62
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,750.5,536.67
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,743.07,531.94
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,732.65,525.14
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,717.08,514.74
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,698.58,502.19
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,675.84,486.44
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,657.26,473.1
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,626.98,451.78
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,594.15,428.24
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,556.89,401.69
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,517.95,373.24
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,475.69,341.09
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,432.54,307.55
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,386.24,271.45
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,337.09,232.5
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,288.17,192.98
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,240.48,154.6
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,192.32,117.58
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,146.71,85.32
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,101.71,59.28
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,65.18,48.64
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,58.46,43.17
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.96,35.14
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,38.78,26.32
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,28.61,17.08
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.41,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,6.69,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,12.91,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,25.93,14.98
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,38.98,27.17
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.76,34.24
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,56.99,43.14
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,62.56,47.83
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,94.0,56.59
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,137.27,79.94
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,185.07,113.14
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,233.86,151.35
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,287.71,194.76
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,335.72,233.62
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,384.39,272.36
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,430.5,309.02
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,475.96,344.26
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,518.41,376.42
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,557.03,405.04
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,593.07,431.09
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,626.92,454.97
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,656.76,475.54
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,683.95,493.87
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,706.27,509.6
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,725.57,523.1
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,740.98,532.82
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,753.32,540.35
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,760.4,545.32
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,764.4,548.2
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,763.97,547.15
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,760.63,544.1
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,752.78,538.94
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,741.8,531.62
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,725.5,520.63
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,706.13,507.42
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,683.11,491.38
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,657.27,473.16
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,566.23,407.03
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,471.79,338.7
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,510.78,368.34
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,519.15,373.97
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,477.88,342.13
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,433.99,307.85
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,387.52,271.55
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,340.81,234.22
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,291.6,194.31
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,239.96,152.76
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,190.43,114.46
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,143.23,80.8
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,97.33,54.19
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,59.05,43.36
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,52.79,38.36
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,46.49,33.09
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,37.47,25.23
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,26.61,15.45
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,12.16,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,25.13,14.25
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,38.13,26.44
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.17,33.74
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,56.7,42.88
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,62.58,47.84
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,94.01,57.01
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,142.21,92.71
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,174.92,122.92
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,215.95,146.15
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,278.47,188.77
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,329.09,229.95
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,377.31,268.9
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,422.74,305.03
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,467.61,339.74
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,509.49,371.44
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,547.49,399.54
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,583.14,425.07
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,616.7,448.42
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,646.4,468.69
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,673.51,486.74
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,696.14,502.43
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,715.85,515.94
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,730.41,526.04
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,741.77,533.92
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,748.58,538.53
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,752.45,541.13
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,752.4,539.98
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,749.56,536.94
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,742.31,532.27
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,732.03,525.51
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,717.57,515.87
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,700.02,504.01
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,677.12,488.31
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,651.45,470.47
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,620.28,448.38
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,591.92,427.73
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,497.51,359.63
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,412.3,298.38
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,391.19,283.28
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,367.01,265.14
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,323.48,233.65
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,280.34,202.24
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,270.81,189.5
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,241.35,159.61
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,195.1,123.4
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,149.14,89.59
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,106.0,63.67
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,66.49,49.72
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,58.26,42.99
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,49.92,35.91
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,38.87,26.36
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,27.75,16.29
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.0,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.39,12.73
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,34.8,23.65
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,41.07,29.41
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,47.47,35.05
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,52.35,39.16
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,85.93,48.44
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,130.05,72.33
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,181.62,108.38
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,230.22,146.38
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,280.3,186.84
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,328.6,226.25
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,378.83,266.57
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,424.43,302.82
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,469.2,337.58
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,511.25,369.66
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,551.78,399.87
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,588.15,426.32
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,622.32,450.65
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,652.12,471.65
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,679.21,490.43
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,702.44,507.13
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,722.64,521.61
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,737.36,531.09
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,748.72,538.2
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,756.69,543.97
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,761.55,547.6
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,761.15,547.85
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,757.76,546.02
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,750.15,540.98
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,739.37,533.72
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,724.01,523.39
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,705.56,510.79
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,682.64,494.82
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,656.86,476.6
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,602.69,436.08
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,543.78,392.72
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,527.78,382.22
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,505.67,366.48
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,440.4,318.97
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,378.91,274.36
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,272.23,198.03
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,180.45,132.66
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,212.39,152.86
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,226.16,157.24
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,189.94,127.92
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,150.9,97.62
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,111.15,71.94
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,74.58,56.65
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,59.66,44.34
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,45.66,32.53
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.74,23.07
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,25.81,14.79
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,12.96,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,11.8,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,24.37,13.37
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,37.36,25.77
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.43,33.1
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,55.98,42.26
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,61.88,47.24
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,95.08,57.18
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,137.36,80.55
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,184.6,113.42
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,232.02,150.45
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,281.26,190.06
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,332.01,231.07
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,380.44,269.86
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,397.6,287.93
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,389.87,285.02
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,409.04,299.05
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,420.18,306.73
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,370.75,270.79
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,307.95,224.49
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,420.73,305.91
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,538.51,388.02
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,635.94,459.33
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,722.14,522.63
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,688.65,494.17
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,627.56,447.48
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,590.66,421.54
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,546.11,389.98
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,667.56,478.74
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,752.55,540.57
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,569.74,410.77
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,351.43,251.86
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,551.37,399.86
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,701.69,506.72
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,679.15,490.12
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,653.89,472.33
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,573.93,413.9
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,487.84,351.48
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,513.34,371.44
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,517.17,374.16
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,475.26,342.34
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,432.76,309.58
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,387.02,274.41
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,341.66,238.8
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,284.86,195.87
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,238.92,161.95
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,170.39,116.78
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,124.81,90.44
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,103.36,74.82
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,83.05,63.38
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,67.69,50.78
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,52.62,38.13
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,37.33,25.06
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,21.9,11.57
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,11.06,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,11.8,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,21.79,11.22
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,34.15,23.02
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,40.09,28.54
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,46.21,33.94
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,51.19,38.09
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,87.83,48.47
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,137.87,77.42
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,187.36,112.27
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,236.51,150.86
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,287.12,191.66
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,336.35,231.47
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,387.07,271.48
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,433.67,307.94
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,479.43,342.76
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,521.25,373.1
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,561.41,401.25
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,598.53,428.42
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,633.44,453.55
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,663.99,474.61
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,691.79,493.42
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,714.86,509.59
