Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,450.14,331.64
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,496.33,367.71
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,539.3,400.52
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,580.77,431.35
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,618.09,458.3
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,653.18,482.99
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,684.75,504.81
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,713.67,524.36
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,737.25,540.99
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,757.74,555.32
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,773.87,565.13
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,786.74,572.45
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,794.39,577.5
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,798.75,580.47
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,798.36,579.18
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,794.74,575.85
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,786.67,570.64
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,775.33,563.34
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,759.33,551.75
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,740.22,537.6
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,716.45,521.12
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,689.75,502.4
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,655.98,478.4
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,620.58,452.88
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,583.25,426.44
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,546.79,399.85
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,502.71,366.41
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,457.81,331.6
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,410.08,294.46
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,362.24,256.28
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,308.95,213.06
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,259.36,172.44
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,208.69,132.09
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,160.71,95.7
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,113.38,64.54
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,71.33,44.47
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,52.32,38.42
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.55,30.05
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.17,20.84
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,21.88,9.93
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,18.72,5.64
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,36.38,24.55
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,46.46,33.88
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.34,42.66
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,69.44,48.08
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,111.7,68.1
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,156.51,96.41
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,205.48,132.2
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,255.69,172.9
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,308.09,215.94
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,360.67,258.4
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,412.06,299.16
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,460.09,337.19
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,507.58,373.77
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,552.29,407.44
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,592.56,437.13
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,630.47,464.14
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,666.23,488.92
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,697.69,510.31
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,726.58,529.5
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,750.65,546.14
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,771.67,560.52
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,787.99,570.46
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,801.11,577.68
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,808.68,582.43
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,813.0,585.14
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,813.33,584.13
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,810.45,581.1
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,801.99,575.71
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,790.25,568.25
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,774.06,557.69
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,754.63,544.66
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,729.91,527.71
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,702.26,508.53
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,670.52,486.22
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,636.28,461.77
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,597.86,433.9
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,557.5,404.03
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,513.26,370.7
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,468.41,336.08
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,418.84,297.87
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,369.04,258.44
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,317.11,216.73
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,266.21,175.37
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,214.19,133.82
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,161.16,93.43
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,111.82,60.84
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,67.43,39.78
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,47.1,33.87
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,40.56,28.23
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,31.28,20.02
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,20.56,8.6
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,15.93,3.43
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,31.62,20.57
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.55,28.01
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,49.67,36.96
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,62.8,41.17
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,107.19,61.41
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,152.44,90.39
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,206.44,130.99
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,256.75,172.13
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,308.78,215.2
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,359.21,256.28
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,410.45,296.97
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,458.35,334.71
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,505.04,370.42
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,548.37,402.79
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,590.28,433.2
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,628.28,460.03
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,664.03,484.6
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,695.48,505.67
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,724.23,524.45
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,747.52,540.32
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,767.7,553.92
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,783.98,563.13
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,796.94,570.09
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,804.59,575.07
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,808.96,578.03
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,808.48,576.75
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,804.75,573.47
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,796.98,568.83
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,785.91,562.12
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,769.59,552.02
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,750.05,539.08
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,725.94,522.89
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,698.89,504.45
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,666.98,482.35
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,632.57,458.09
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,594.55,431.66
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,554.52,403.03
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,510.69,370.05
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,465.63,335.29
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,417.31,297.85
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,367.54,258.29
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,315.65,215.99
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,264.63,174.01
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,212.62,132.3
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,162.99,94.35
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,109.85,58.52
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,64.65,36.73
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,43.47,30.84
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,37.55,25.72
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.95,18.03
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.45,7.99
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.18,1.84
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.66,26.27
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,45.3,33.08
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,59.77,37.28
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,105.16,58.09
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,152.3,88.97
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,206.96,130.48
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,257.98,172.0
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,310.77,215.37
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,361.59,256.97
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,412.92,298.03
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,460.87,335.59
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,507.55,371.08
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,551.54,403.59
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,593.98,434.02
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,631.63,460.3
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,667.01,484.34
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,698.85,505.65
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,728.01,524.73
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,752.13,541.24
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,773.15,555.52
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,788.69,564.31
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,800.88,571.0
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,808.95,576.25
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,813.72,579.48
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,813.61,578.46
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,810.21,575.44
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,802.37,570.82
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,791.21,564.13
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,774.75,554.28
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,755.02,541.69
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,730.75,525.49
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,703.51,507.02
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,671.21,484.71
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,636.62,460.39
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,598.33,433.92
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,558.07,405.26
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,513.96,372.22
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,468.55,337.35
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,419.72,299.66
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,370.18,260.38
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,318.29,218.13
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,267.29,176.21
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,214.87,134.18
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,161.53,93.28
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,111.73,59.85
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,66.53,37.67
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,43.85,31.14
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,37.56,25.7
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,28.58,17.68
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.65,6.89
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.6,17.97
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.82,24.75
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,43.16,31.25
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,59.6,35.93
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,106.05,57.88
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,156.8,92.0
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,208.15,131.28
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,259.67,173.54
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,312.84,217.51
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,363.7,258.93
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,415.45,299.9
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,463.34,338.19
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,510.41,374.9
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,554.24,407.54
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,596.41,438.03
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,634.72,464.99
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,670.76,489.67
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,701.61,510.23
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,729.59,528.39
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,754.09,545.25
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,775.51,559.71
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,791.12,568.84
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,803.36,575.81
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,811.8,581.32
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,816.95,584.78
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,816.06,583.19
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,811.92,579.6
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,803.69,574.42
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,792.16,567.17
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,775.9,557.09
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,756.48,544.26
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,731.64,527.41
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,703.9,508.35
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,672.39,486.42
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,638.38,462.34
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,599.84,435.53
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,559.38,406.62
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,515.63,373.75
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,470.53,339.05
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,421.72,301.43
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,372.07,262.14
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,320.07,219.8
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,268.78,177.59
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,216.16,135.38
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,162.72,94.3
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,112.73,60.41
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,67.08,37.5
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,43.13,30.53
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,36.8,25.05
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.8,16.99
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.85,5.68
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.12,0.42
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.92
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.96,25.77
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,45.35,33.25
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,63.47,38.53
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,109.83,61.29
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,157.82,93.71
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,213.03,136.27
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,264.14,178.11
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,317.02,221.65
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,368.33,263.65
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,420.17,305.07
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,468.45,342.57
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,515.84,378.13
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,559.18,409.82
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,600.91,439.34
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,638.95,466.6
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,674.72,491.72
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,705.92,512.22
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,734.34,530.43
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,757.98,546.56
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,778.5,560.4
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,792.94,568.51
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,803.85,574.39
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,811.3,579.3
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,815.54,582.24
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,814.2,580.84
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,809.69,577.5
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,801.21,572.52
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,789.53,565.53
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,772.79,555.09
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,753.01,542.12
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,661.44,476.93
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,554.52,400.65
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,610.22,443.91
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,637.16,465.26
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,597.83,436.83
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,556.8,406.9
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,470.61,343.9
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,387.86,283.87
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,389.86,283.34
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,367.5,261.84
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,244.16,173.93
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,148.87,110.05
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,175.98,120.57
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,165.31,99.85
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,116.81,66.21
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,72.68,42.77
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,48.34,34.94
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,41.15,28.63
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.26,17.3
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.52,4.08
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.38,18.4
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.24,27.54
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,49.13,36.3
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,70.8,44.81
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,114.33,67.41
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,139.3,94.32
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,136.52,101.87
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,158.36,118.66
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,180.48,135.42
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,284.58,208.35
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,414.31,302.18
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,462.01,339.19
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,509.28,375.1
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,553.32,407.7
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,592.38,435.96
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,630.02,462.43
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,665.59,486.79
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,696.84,507.82
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,725.47,526.67
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,749.06,542.72
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,769.67,556.61
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,785.68,566.04
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,798.54,573.2
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,806.65,578.03
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,811.6,580.88
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,811.03,579.27
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,807.32,575.74
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,798.87,570.18
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,787.25,562.66
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,771.31,552.22
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,752.29,539.28
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,727.65,522.26
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,700.2,503.2
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,668.34,480.85
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,634.27,456.67
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,600.0,432.05
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,558.98,402.34
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,513.96,369.19
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,468.05,334.6
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,419.17,297.69
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,370.34,259.81
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,316.59,217.21
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,266.31,176.74
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,214.31,135.78
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,165.29,98.54
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,117.06,65.97
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,74.35,43.69
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,49.33,35.49
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.54,27.14
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,28.42,17.28
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,17.39,2.95
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.29,18.26
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.54,26.93
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,50.26,37.25
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,71.05,43.97
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,115.38,67.33
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,160.61,97.66
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,211.58,136.2
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,262.52,177.76
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,317.91,222.96
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,368.04,263.76
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,419.26,304.54
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,467.44,341.98
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,514.99,377.78
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,557.05,408.73
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,599.49,439.0
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,637.34,465.19
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,672.99,489.18
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,704.05,509.46
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,732.45,527.49
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,756.18,543.4
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,776.85,556.86
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,792.8,565.62
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,805.52,572.32
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,813.43,577.16
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,818.08,580.01
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,817.47,578.67
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,813.64,575.37
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,805.35,570.5
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,793.8,563.6
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,776.67,553.13
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,756.4,540.28
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,732.36,524.18
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,705.42,505.92
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,671.66,482.61
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,636.08,457.7
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,597.43,430.32
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,560.1,403.17
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,515.78,370.53
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,470.44,336.36
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,420.95,299.02
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,371.47,260.62
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,320.02,219.54
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,267.11,176.98
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,215.04,135.85
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,165.88,98.36
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,117.34,65.45
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,74.3,42.84
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,47.9,34.15
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,40.34,27.63
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.39,16.28
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,16.67,1.31
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,15.8,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,30.95,19.53
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,42.56,30.29
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.01,40.42
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,76.2,48.84
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,118.52,72.37
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,165.06,104.2
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,215.0,141.86
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,264.77,182.13
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,317.02,224.51
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,366.94,264.23
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,419.91,305.22
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,467.94,342.15
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,515.62,377.72
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,559.15,409.47
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,601.54,439.55
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,640.26,466.26
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,677.01,490.97
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,701.04,506.77
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,729.18,524.86
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,752.81,540.68
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,773.52,554.39
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,789.64,563.89
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,802.74,571.13
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,810.34,575.78
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,814.8,578.52
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,814.14,577.13
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,810.37,573.87
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,801.94,568.62
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,790.39,561.44
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,773.05,549.16
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,752.77,534.62
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,728.1,519.09
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,700.7,501.48
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,675.35,483.88
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,640.22,459.53
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,601.16,432.98
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,560.47,404.57
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,474.91,342.92
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,391.82,283.36
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,329.87,239.27
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,270.34,196.61
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,285.18,201.93
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,268.13,179.91
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,216.54,139.21
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,168.22,102.41
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,120.51,69.52
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,78.25,46.4
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.0,35.03
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.65,27.86
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,28.26,16.88
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.4,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,28.56,17.43
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,37.8,26.14
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,49.48,36.41
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,75.4,47.63
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,114.82,72.64
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,159.69,100.4
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,216.06,140.14
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,267.36,182.05
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,323.09,227.45
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,374.17,268.76
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,426.63,310.18
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,475.27,347.83
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,521.44,382.55
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,565.75,414.18
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,608.8,443.86
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,646.62,470.92
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,682.23,495.91
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,714.31,517.01
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,743.75,535.88
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,767.76,551.05
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,788.68,563.35
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,805.13,572.89
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,818.37,580.41
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,826.39,585.83
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,831.08,589.21
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,830.81,588.26
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,827.22,585.28
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,818.28,579.92
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,806.01,572.49
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,789.25,562.38
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,769.25,550.16
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,743.85,533.2
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,715.53,513.95
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,683.42,491.98
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,648.78,467.84
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,609.57,440.83
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,568.43,411.72
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,524.04,378.67
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,478.43,343.89
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,429.18,306.21
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,378.91,266.72
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,325.81,223.91
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,273.84,181.47
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,220.69,138.94
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,167.09,97.48
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,116.59,62.63
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,71.23,38.39
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.12
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,25.29,14.42
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,14.74,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.11,17.87
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,39.96,28.05
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,50.82,37.69
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,76.41,47.25
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,123.23,74.73
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,167.44,105.26
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,217.97,143.97
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,268.6,185.33
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,321.54,228.57
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,372.3,269.08
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,426.36,311.04
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,474.23,348.05
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,521.61,383.58
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,566.01,415.97
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,605.37,443.98
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,643.39,470.37
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,679.32,494.65
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,711.02,515.55
