Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,740.2,534.33
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,764.09,550.35
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,784.97,563.8
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,800.77,572.72
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,813.37,579.63
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,821.15,583.46
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,825.69,585.29
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,825.38,584.09
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,821.85,580.93
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,813.08,575.46
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,801.06,568.0
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,783.91,557.48
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,763.66,544.75
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,738.85,528.18
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,711.2,509.5
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,679.08,487.68
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,644.53,463.78
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,605.63,437.27
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,564.95,408.77
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,522.23,377.15
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,475.53,341.92
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,426.18,304.47
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,376.83,265.95
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,318.84,220.7
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,267.8,180.64
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,218.36,140.31
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,167.84,99.95
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,118.41,65.76
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,74.61,41.79
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,45.31,31.88
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,38.03,25.51
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.06,15.61
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,18.03,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.65,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.09,16.07
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,35.7,24.33
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,46.46,33.83
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,78.74,50.18
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,114.42,75.77
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,152.32,104.35
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,191.22,135.04
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,235.21,168.89
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,283.4,206.11
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,351.67,255.49
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,426.57,310.6
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,452.15,331.72
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,445.23,327.15
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,528.66,387.83
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,605.94,443.73
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,643.84,469.78
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,679.62,493.91
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,665.96,479.58
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,612.8,438.36
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,710.0,509.07
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,784.41,562.89
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,798.77,570.52
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,809.64,576.28
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,816.82,580.93
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,820.84,583.64
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,820.05,582.33
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,816.13,579.09
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,807.52,573.69
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,795.77,566.35
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,778.21,555.46
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,757.73,542.06
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,733.55,526.76
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,706.62,509.34
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,635.44,457.45
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,547.6,394.42
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,571.61,412.93
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,564.4,408.28
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,519.56,375.07
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,473.74,340.52
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,424.82,303.59
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,374.24,264.46
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,322.08,222.85
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,271.13,181.66
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,218.77,140.26
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,169.61,102.51
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,120.73,68.4
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,77.4,44.05
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,47.48,33.56
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.21,24.8
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,25.38,14.17
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,13.63,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.31,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,28.15,16.8
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,40.42,28.25
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,52.56,38.96
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,80.39,49.86
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,123.35,75.37
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,170.86,109.13
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,221.22,147.81
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,271.24,188.39
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,323.85,230.98
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,374.16,270.83
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,426.09,310.88
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,461.57,338.64
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,480.51,352.75
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,544.69,398.28
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,609.63,443.45
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,647.63,468.93
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,683.68,492.49
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,715.27,512.4
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,744.25,530.09
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,758.46,539.17
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,779.25,552.18
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,802.26,564.66
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,810.02,567.46
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,817.85,572.41
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,822.59,575.37
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,821.41,573.33
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,817.16,569.38
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,808.21,563.71
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,796.23,556.12
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,778.13,544.86
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,757.22,531.7
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,732.43,515.34
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,705.1,497.15
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,672.65,475.2
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,635.07,449.66
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,595.94,422.74
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,555.62,394.5
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,510.82,362.78
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,465.52,329.97
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,417.32,294.9
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,369.91,259.52
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,315.09,218.17
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,266.81,180.98
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,216.76,142.74
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,170.63,108.35
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,125.17,76.82
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,85.57,53.28
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,55.9,40.23
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,43.16,29.45
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,27.99,15.93
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.76,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,11.89,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,23.35,12.99
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,44.0,31.39
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,64.0,48.78
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,82.77,59.08
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,103.26,74.18
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,143.01,101.35
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,192.58,137.03
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,223.69,163.83
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,245.9,182.98
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,301.97,225.19
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,360.34,268.95
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,399.72,298.37
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,438.77,326.86
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,468.85,347.62
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,496.76,366.21
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,457.54,336.89
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,418.41,307.24
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,253.9,188.38
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,92.56,66.34
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,113.81,82.92
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,135.28,99.25
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,218.77,162.01
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,303.59,223.92
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,451.15,330.37
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,574.55,415.8
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,475.88,346.11
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,363.96,266.52
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,317.41,233.74
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,261.0,192.86
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,351.04,259.66
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,429.57,316.26
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,488.72,360.47
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,541.75,399.93
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,493.95,366.28
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,456.56,340.07
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,466.84,348.66
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,462.75,346.25
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,444.2,332.84
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,426.88,319.43
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,309.83,233.23
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,208.04,158.03
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,231.3,173.4
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,237.89,173.3
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,196.32,140.51
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,158.91,111.85
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,120.53,83.05
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,85.45,58.88
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,57.98,43.74
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,42.63,30.21
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,26.2,15.02
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,9.92,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,19.76,10.07
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,36.26,25.02
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,52.06,39.02
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,71.08,52.08
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,92.69,68.79
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,114.72,86.16
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,137.3,103.93
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,133.73,101.77
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,124.49,94.77
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,137.64,104.85
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,151.08,115.09
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,248.61,190.58
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,357.75,273.42
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,399.3,303.81
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,442.55,335.31
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,356.0,270.02
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,242.86,183.26
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,203.53,153.29
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,163.89,122.72
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,338.39,256.4
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,523.33,391.81
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,280.31,212.14
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,27.17,15.8
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,163.02,121.99
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,302.01,227.12
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,192.28,143.93
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,84.31,60.58
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,117.07,86.46
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,149.83,112.17
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,182.93,137.79
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,215.94,163.2
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,339.13,257.84
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,460.83,348.5
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,328.45,249.54
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,204.5,154.94
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,158.23,119.52
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,112.85,84.21
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,112.38,84.1
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,111.93,83.99
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,85.14,63.08
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,58.43,41.91
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,86.49,64.78
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,113.53,86.78
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,97.79,74.53
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,82.35,62.38
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,67.4,50.23
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,52.65,38.03
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,38.9,27.94
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,25.22,15.83
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,14.86,6.07
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.08,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,13.71,5.31
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,25.99,16.55
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,37.91,27.18
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,52.03,37.71
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,66.42,49.65
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,60.8,44.9
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,54.48,39.55
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,73.66,55.11
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,92.86,70.48
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,83.88,62.79
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,74.75,55.09
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,77.91,57.45
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,81.09,59.81
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,89.72,66.38
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,98.39,72.92
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,140.92,106.18
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,184.22,139.52
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,167.86,126.6
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,151.34,113.7
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,153.28,115.11
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,155.19,116.5
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,113.82,84.09
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,72.48,51.6
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,116.03,85.69
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,159.93,119.55
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,112.92,83.14
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,66.24,46.69
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,158.07,118.27
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,250.91,188.68
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,264.87,199.04
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,278.62,209.5
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,238.97,180.22
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,199.82,151.04
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,254.48,193.23
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,300.57,228.22
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,261.09,198.49
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,216.35,164.73
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,161.1,122.39
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,107.31,80.48
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,127.04,96.45
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,145.95,111.61
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,121.48,92.58
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,97.77,74.06
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,84.18,63.51
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,70.71,52.84
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,57.38,41.98
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,44.2,31.06
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,32.51,22.44
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,20.59,11.87
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,11.79,3.51
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,4.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.11,1.58
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,18.28,9.97
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,27.49,18.17
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,37.49,25.65
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,47.52,34.02
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,68.94,51.53
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,90.57,68.88
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,104.38,79.74
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,118.33,90.6
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,181.02,139.2
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,246.05,188.74
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,248.61,190.33
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,249.05,190.25
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,245.43,186.68
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,233.44,176.75
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,254.03,192.01
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,267.38,201.62
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,324.75,243.82
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,383.78,286.12
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,395.51,293.55
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,406.7,300.77
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,414.03,305.68
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,421.14,310.44
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,445.25,327.35
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,468.98,343.8
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,455.41,333.95
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,441.32,324.01
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,306.17,227.27
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,166.69,123.65
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,129.46,95.58
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,92.67,67.19
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,235.95,177.64
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,374.85,280.17
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,397.25,297.01
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,425.79,318.62
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,277.4,209.33
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,141.01,105.45
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,159.64,120.49
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,177.61,134.73
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,161.31,122.62
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,145.29,110.69
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,140.06,106.81
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,134.02,102.13
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,114.9,87.35
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,96.34,72.87
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,78.39,58.68
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,61.44,45.04
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,45.07,33.04
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,29.34,19.14
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,17.16,7.34
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.3
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,15.6,7.61
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,23.64,14.76
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,32.47,21.37
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,28.74
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,67.85,50.43
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,94.33,71.67
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,111.57,85.18
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,129.28,98.96
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,205.11,157.31
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,292.4,223.66
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,326.58,249.48
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,361.42,275.61
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,396.24,300.85
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,431.62,326.11
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,454.9,342.56
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,477.28,358.19
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,468.94,350.4
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,457.88,340.71
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,496.97,368.98
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,536.57,397.17
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,592.87,437.05
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,661.69,484.59
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,529.26,389.78
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,392.57,289.82
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,298.96,222.0
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,197.74,146.64
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,211.22,157.04
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,224.6,167.14
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,321.85,240.06
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,408.81,303.66
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,471.59,350.18
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,517.91,384.35
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,443.62,330.31
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,363.48,271.75
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,402.96,302.86
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,434.31,326.94
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,344.3,260.06
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,263.4,199.53
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,206.8,157.15
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,150.42,114.24
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,128.21,97.25
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,106.85,80.79
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,92.02,69.34
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,77.31,57.78
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,62.75,46.0
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,48.38,34.18
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,35.31,24.56
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,22.14,12.96
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,12.57,3.58
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.02,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,20.99,10.68
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,36.7,25.48
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,52.29,39.34
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,75.82,54.53
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,102.07,74.56
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,112.45,84.25
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,118.01,89.91
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,149.53,114.43
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,181.55,139.18
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,177.3,135.67
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,166.29,126.69
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,233.05,177.97
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,299.54,227.99
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,356.1,269.36
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,407.5,306.29
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,459.81,344.08
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,525.0,390.32
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,511.46,379.44
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,505.11,373.87
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,511.4,377.61
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,516.47,380.4
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,565.28,414.47
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,614.44,447.92
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,605.52,440.61
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,595.14,432.77
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,621.13,451.56
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,657.79,476.99
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,570.07,415.52
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,482.6,353.69
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,581.36,426.09
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,649.59,474.87
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,616.63,451.5
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,583.64,428.73
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,539.22,398.06
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,495.95,367.84
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,508.61,379.59
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,520.46,389.45
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,486.01,364.21
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,448.3,335.99
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,338.96,254.89
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,250.35,189.42
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,269.22,199.87
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,265.42,189.31
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,222.24,152.16
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,172.17,109.89
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,122.66,73.04
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,79.11,45.72
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,42.88,30.95
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,31.93,21.1
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.03,8.5
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,12.98,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,24.52,13.13
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,36.84,25.43
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,51.1,38.13
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,87.56,53.21
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,132.15,82.87
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,88.01,56.97
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,10.66,3.12
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,159.18,114.49
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,338.93,250.35
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,390.48,292.09
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,443.91,334.78
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,442.6,335.48
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,412.67,312.52
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,517.14,391.44
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,631.29,475.9
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,603.96,452.62
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,545.5,406.59
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,563.95,419.47
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,580.71,430.66
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,610.27,451.37
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,639.39,471.55
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,580.52,427.44
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,530.35,389.36
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,599.11,439.68
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,680.14,496.81
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,688.9,502.85
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,695.78,508.03
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,680.66,497.05
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,664.23,485.32
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,582.71,427.68
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,515.15,379.1
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,569.63,420.22
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,605.88,447.41
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,647.63,479.73
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,657.05,488.85
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,496.89,371.31
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,332.87,248.91
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,432.18,324.34
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,479.86,357.43
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,429.04,317.83
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,378.76,278.12
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,299.25,217.94
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,235.14,170.7
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,193.01,137.16
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,152.54,104.99
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,120.27,77.39
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,78.83,46.57
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,43.5,31.3
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,33.74,22.42
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,19.96,7.65
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,6.29,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,9.48,2.36
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,14.44,6.76
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,20.18,11.09
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,25.93,15.88
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,30.16,19.35
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,22.77
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,44.83,31.2
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,55.3,39.58
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,73.91,54.35
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,92.56,68.92
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,89.56,66.29
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,86.55,63.7
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,109.32,81.38
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,132.43,99.09
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,136.57,102.12
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,140.78,105.22
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,147.82,110.53
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,154.91,115.88
