Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,171.62,128.62
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,188.43,141.38
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,205.72,154.15
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,223.05,166.85
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,217.17,162.32
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,211.19,157.76
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,233.55,174.65
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,255.87,191.37
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,208.39,155.61
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,161.39,119.97
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,94.81,68.75
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,29.41,17.59
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,134.53,100.1
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,241.12,181.86
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,148.74,111.18
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,58.73,41.02
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,38.14,24.83
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,17.66,8.53
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,31.11,19.38
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,44.58,30.25
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,136.19,103.15
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,220.84,168.61
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,243.08,182.62
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,239.51,174.66
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,210.95,147.74
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,172.9,113.02
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,121.49,75.02
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,80.83,49.2
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,45.28,32.91
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,34.23,22.9
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,17.46,5.24
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,10.64,2.35
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,21.75,12.88
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,32.9,21.7
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,46.01,32.84
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,59.3,43.96
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,77.93,59.29
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,96.82,74.59
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,130.0,100.57
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,169.17,131.1
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,224.32,173.48
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,291.94,225.12
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,327.6,252.11
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,364.12,279.49
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,418.42,319.63
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,486.2,368.82
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,521.88,393.67
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,557.5,418.1
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,486.97,364.34
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,407.9,304.21
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,475.7,353.04
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,532.35,392.03
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,546.23,400.22
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,559.33,408.05
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,382.36,283.07
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,182.96,135.84
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,223.13,166.72
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,263.47,196.45
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,329.71,245.27
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,383.63,284.36
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,404.09,299.59
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,423.53,314.28
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,344.45,257.13
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,257.32,193.09
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,247.82,186.72
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,238.26,179.97
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,236.81,179.33
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,242.58,184.15
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,246.9,188.0
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,249.49,190.4
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,201.76,154.35
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,152.94,117.06
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,188.91,144.13
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,205.14,153.94
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,170.09,125.63
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,135.89,98.03
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,103.37,72.54
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,73.2,50.18
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,46.64,34.33
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,31.17,20.43
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,16.06,3.4
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,48.29,34.23
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,93.13,70.47
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,126.15,96.24
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,165.02,126.52
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,201.09,154.05
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,239.35,182.99
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,265.03,202.37
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,290.99,221.79
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,321.96,244.38
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,353.65,267.21
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,480.68,362.51
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,607.61,455.05
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,567.22,423.64
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,517.39,385.7
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,571.19,425.32
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,639.03,473.72
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,576.71,426.97
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,523.88,386.94
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,714.33,530.1
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,859.64,633.78
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,794.55,584.72
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,692.09,508.3
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,628.14,462.76
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,551.74,407.7
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,520.31,384.81
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,488.9,361.69
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,641.44,477.95
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,738.34,551.29
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,589.98,440.95
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,428.14,319.64
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,531.88,400.73
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,589.04,444.57
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,540.78,407.53
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,492.26,369.99
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,439.58,328.31
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,387.92,286.5
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,332.99,241.66
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,280.38,198.06
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,226.12,153.75
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,175.89,113.38
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,125.48,76.04
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,79.65,46.26
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.07,29.13
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,30.85,19.76
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.55,1.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,22.39,10.45
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,35.42,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,56.24,35.92
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,94.29,57.25
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,140.81,89.73
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,155.42,110.54
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,142.3,107.86
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,236.8,175.76
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,354.9,264.76
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,408.53,308.46
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,465.11,353.66
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,515.17,392.81
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,564.89,430.61
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,611.56,465.29
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,652.42,495.07
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,691.72,523.84
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,728.85,550.55
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,762.08,573.28
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,792.87,593.04
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,817.16,608.79
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,838.36,622.41
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,854.29,631.46
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,866.88,638.29
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,874.81,643.37
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,879.35,646.3
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,878.36,645.63
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,873.97,642.8
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,864.06,636.07
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,850.8,627.21
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,832.17,614.79
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,810.36,600.3
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,783.92,582.68
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,754.61,562.6
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,717.72,536.3
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,685.5,512.78
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,643.0,481.79
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,598.88,449.07
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,550.3,412.5
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,501.28,374.77
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,448.78,334.02
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,395.52,291.68
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,339.63,246.07
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,285.85,201.49
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,230.42,156.57
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,179.07,115.44
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,127.53,76.91
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,83.12,48.19
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.5,28.6
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,30.9,19.68
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.28,9.33
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.6,20.03
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,52.66,29.86
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,96.21,53.01
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,147.7,89.26
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,199.82,130.6
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,259.4,179.85
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,314.6,227.18
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,371.75,275.53
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,373.79,283.08
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,342.74,261.68
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,460.15,350.68
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,581.16,441.43
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,626.93,474.85
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,671.04,506.52
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,710.96,535.18
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,748.46,561.58
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,780.55,581.97
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,809.71,599.82
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,834.19,615.61
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,855.38,629.22
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,869.33,636.74
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,879.53,641.85
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,886.75,646.38
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,890.48,648.72
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,887.71,646.88
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,881.46,642.88
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,764.19,559.47
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,601.74,440.42
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,735.69,541.58
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,814.46,600.11
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,787.7,581.89
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,758.05,562.19
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,719.66,535.09
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,686.01,510.76
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,643.81,481.35
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,599.99,450.06
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,442.38,333.13
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,297.09,223.97
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,368.72,277.46
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,396.24,293.1
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,339.94,246.87
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,285.75,201.93
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,230.14,156.35
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,178.49,114.58
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,126.6,75.9
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,82.34,47.33
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,39.39,27.63
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,28.78,17.81
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,19.85,8.03
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,57.13,33.55
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,99.51,57.32
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,150.18,93.42
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,201.82,134.57
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,258.33,181.12
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,312.68,227.03
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,369.37,274.16
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,424.79,318.81
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,479.82,361.85
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,530.21,400.06
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,579.99,436.53
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,622.43,466.8
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,667.3,497.76
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,706.19,524.66
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,742.83,549.43
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,775.29,569.76
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,805.08,587.38
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,828.89,601.7
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,849.5,613.92
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,865.5,621.92
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,878.15,627.8
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,884.84,631.19
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,888.05,632.5
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,886.47,631.49
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,881.41,628.42
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,871.18,622.2
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,857.53,613.93
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,838.02,602.49
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,815.3,588.99
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,788.32,572.21
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,758.43,553.48
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,593.78,436.8
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,416.43,307.5
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,431.16,320.43
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,449.28,334.14
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,322.62,241.58
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,209.04,156.82
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,219.83,165.88
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,226.56,171.01
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,278.8,205.76
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,284.96,200.79
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,229.21,155.28
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,177.5,113.7
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,125.55,74.9
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,80.94,45.87
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,37.93,26.35
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,26.62,15.92
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,10.62,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.31,7.9
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.32,21.45
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,57.25,34.32
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,96.98,57.77
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,148.42,94.66
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,197.69,133.01
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,252.53,176.88
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,305.48,219.85
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,361.16,263.94
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,413.93,304.35
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,468.24,344.44
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,518.75,381.13
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,568.58,416.13
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,566.32,412.21
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,537.88,389.94
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,550.46,398.93
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,559.05,404.51
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,602.51,434.76
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,646.97,465.0
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,662.45,475.16
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,675.9,484.23
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,786.42,563.47
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,862.45,616.52
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,848.4,604.89
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,802.86,571.83
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,850.03,608.06
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,866.05,621.16
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,855.84,615.16
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,842.43,607.39
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,824.2,596.97
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,802.95,584.52
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,775.96,568.95
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,755.1,556.39
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,720.41,533.1
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,683.3,507.75
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,578.93,431.59
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,469.67,351.36
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,424.61,319.08
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,380.75,286.75
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,331.79,250.48
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,279.17,210.87
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,251.01,188.42
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,215.61,159.75
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,177.37,129.24
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,140.76,99.96
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,104.6,71.91
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,71.57,47.52
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,42.33,30.14
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,25.97,15.27
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,13.32,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,18.91,6.57
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.32,20.69
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,58.49,34.65
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,98.5,58.59
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,150.06,95.77
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,199.75,134.83
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,254.53,178.86
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,307.48,221.82
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,363.17,265.88
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,415.72,305.77
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,469.6,345.0
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,519.7,382.11
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,569.27,417.92
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,614.57,449.63
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,658.56,479.75
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,697.88,507.16
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,735.24,532.92
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,767.04,554.27
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,796.19,573.59
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,713.04,513.23
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,584.93,421.97
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,495.85,360.84
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,388.11,284.1
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,448.39,328.23
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,524.06,381.22
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,461.95,336.79
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,414.9,303.09
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,663.59,485.5
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,839.69,606.64
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,731.6,529.68
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,599.31,435.25
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,690.68,505.68
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,750.83,552.05
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,714.75,527.19
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,676.74,501.34
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,418.99,316.09
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,158.9,118.3
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,357.18,271.83
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,493.9,369.8
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,441.04,328.6
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,389.01,288.02
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,333.66,243.62
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,280.58,200.21
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,225.89,155.89
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,175.64,115.56
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,121.73,74.61
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,78.6,45.6
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,39.85,27.86
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.36,15.27
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,5.99
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,59.81,35.64
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,99.88,60.7
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,148.26,96.28
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,201.18,138.64
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,255.98,183.48
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,308.4,226.97
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,363.7,272.05
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,416.64,314.49
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,471.18,357.07
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,521.39,396.05
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,570.54,433.35
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,616.51,466.88
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,661.73,499.11
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,701.15,527.34
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,738.59,553.75
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,676.99,504.28
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,583.31,431.72
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,720.91,534.87
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,836.63,617.66
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,721.86,532.78
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,550.16,405.16
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,591.66,436.21
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,632.51,465.54
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,619.59,456.12
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,605.52,446.2
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,750.94,555.0
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,840.26,620.69
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,822.08,608.23
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,800.83,594.48
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,783.59,583.49
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,752.7,562.21
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,587.72,441.27
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,416.46,312.61
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,525.28,397.31
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,590.4,446.47
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,542.16,409.9
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,493.31,372.54
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,440.8,331.98
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,389.07,290.95
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,334.18,246.11
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,281.23,202.07
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,225.82,156.64
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,174.87,115.32
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,121.31,74.35
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,78.31,45.21
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,39.04,27.24
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,24.92,13.92
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.95
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.17,19.57
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,59.91,34.77
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,59.43,36.65
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,32.08,21.05
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,40.17,27.68
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,48.29,34.2
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,94.34,71.41
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,141.9,109.29
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,198.35,153.26
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,254.86,196.75
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,186.05,142.51
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,108.64,80.91
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,283.48,217.61
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,456.02,346.75
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,484.15,366.47
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,511.7,386.06
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,547.13,410.93
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,570.03,426.72
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,596.63,444.88
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,621.87,461.93
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,582.06,432.43
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,554.34,411.43
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,618.41,458.86
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,697.1,515.13
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,474.26,354.78
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,239.54,178.57
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,592.96,450.07
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,854.2,635.12
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,835.04,620.92
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,812.76,606.34
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,784.93,587.94
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,754.3,567.57
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,718.68,542.86
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,680.9,515.68
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,639.17,486.08
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,595.81,454.53
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,549.98,419.39
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,500.0,380.44
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,392.13,298.42
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,301.38,229.72
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,304.02,227.67
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,282.34,203.32
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,226.46,156.65
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,174.79,113.98
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,122.37,74.19
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,78.99,45.27
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,37.25,22.46
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,23.49,12.51
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.48,3.94
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.56,18.19
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,62.74,35.58
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,70.21,44.71
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,53.5,38.78
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,98.54,74.11
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,148.0,112.83
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,190.97,146.45
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,233.05,179.1
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,264.13,203.06
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,295.63,226.92
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,380.02,291.35
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,465.1,355.48
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,466.64,354.8
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,449.81,340.5
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,497.46,375.64
