Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,559.66,420.45
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,577.49,431.5
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,593.64,441.42
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,621.13,460.7
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,648.0,479.37
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,630.16,465.44
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,594.93,439.67
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,523.95,388.0
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,435.13,322.86
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,483.68,359.24
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,547.17,405.25
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,582.66,431.6
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,630.63,466.38
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,560.15,415.81
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,505.45,376.2
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,540.26,403.43
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,583.1,435.4
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,616.12,461.06
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,629.55,472.48
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,547.72,412.21
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,463.73,350.18
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,434.41,329.01
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,402.57,305.14
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,365.02,276.61
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,325.74,245.89
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,290.89,217.27
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,247.64,181.46
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,200.07,143.09
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,155.91,107.62
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,109.69,72.04
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,72.62,45.59
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,39.95,25.23
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,23.08,11.69
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,16.59,2.75
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,31.92,20.94
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,64.18,39.71
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,93.77,62.27
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,121.42,85.86
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,180.16,127.99
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,253.71,183.53
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,310.62,229.9
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,366.26,274.54
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,419.96,316.85
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,476.13,360.0
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,526.06,398.14
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,575.95,435.33
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,551.83,415.11
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,500.89,374.7
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,477.96,357.23
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,461.61,343.87
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,568.24,421.2
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,679.8,498.98
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,490.12,363.14
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,260.8,192.93
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,382.66,283.21
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,493.41,361.64
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,366.54,270.09
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,228.48,168.35
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,332.67,245.85
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,425.54,312.78
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,472.68,347.1
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,533.72,390.79
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,619.01,453.56
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,695.44,508.84
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,683.29,500.75
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,667.99,490.96
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,593.46,438.61
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,535.3,397.08
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,491.69,366.95
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,448.91,336.81
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,406.65,306.01
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,365.18,275.31
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,389.46,292.49
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,389.2,288.57
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,333.48,243.73
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,280.38,200.44
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,224.65,155.58
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,170.09,112.0
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,120.16,74.29
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,77.86,45.42
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,38.79,23.13
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.06
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,16.65,1.97
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,29.76,19.09
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,64.76,37.61
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,106.0,64.97
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,155.65,102.35
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,209.78,145.96
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,265.46,191.19
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,318.7,234.91
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,374.82,280.01
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,427.7,321.69
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,481.33,362.67
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,531.66,400.88
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,581.98,438.14
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,530.15,397.69
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,436.09,325.52
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,445.95,332.26
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,453.85,337.0
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,508.3,375.66
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,564.63,414.8
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,722.7,529.55
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,856.48,622.8
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,787.8,571.27
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,691.19,500.5
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,580.06,422.74
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,465.77,340.52
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,521.63,381.22
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,559.82,408.59
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,731.22,534.38
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,858.22,624.38
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,838.11,610.57
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,815.06,596.0
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,786.34,576.92
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,755.1,555.73
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,710.03,523.78
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,660.87,488.86
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,580.33,431.98
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,510.61,381.88
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,396.96,298.62
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,296.98,224.09
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,276.45,209.34
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,253.88,192.2
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,218.9,165.06
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,185.59,139.0
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,151.46,112.29
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,119.28,86.95
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,88.06,62.61
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,58.73,39.94
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,35.51,22.37
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,17.36,6.29
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,6.69,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.21,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,31.29,20.3
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,63.92,41.05
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,40.55,24.25
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,43.66,30.25
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,83.31,62.12
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,110.9,83.71
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,139.07,105.42
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,100.21,74.47
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,61.65,43.73
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,109.94,81.63
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,159.45,119.56
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,372.55,282.49
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,592.82,439.82
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,583.07,428.66
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,554.49,406.28
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,452.89,333.34
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,330.65,243.92
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,433.99,319.27
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,555.51,403.28
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,606.45,438.48
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,672.78,483.73
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,608.11,438.98
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,558.69,404.69
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,631.94,457.16
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,686.04,495.19
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,753.16,543.33
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,801.4,578.15
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,772.57,560.4
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,741.49,541.51
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,710.66,521.84
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,676.4,499.34
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,410.46,309.22
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,142.42,105.43
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,121.4,89.94
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,100.74,74.14
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,89.65,65.85
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,78.63,57.5
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,200.97,150.07
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,272.75,196.93
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,217.97,152.38
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,168.21,112.52
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,118.2,74.56
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,76.14,45.29
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,38.0,22.32
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,19.58,6.86
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,31.14,20.21
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,67.28,40.8
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,107.83,68.9
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,156.85,106.31
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,206.13,145.82
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,261.37,190.45
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,253.91,191.3
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,222.69,170.36
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,282.51,215.89
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,358.48,272.73
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,370.36,281.21
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,387.77,293.49
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,439.63,330.83
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,506.56,377.86
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,404.64,302.36
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,291.65,217.26
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,456.92,339.66
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,630.51,460.19
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,750.83,545.04
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,859.02,619.01
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,864.75,621.7
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,876.54,628.93
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,771.46,555.02
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,634.83,458.86
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,771.98,557.02
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,878.07,630.03
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,865.66,621.56
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,850.25,612.23
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,709.03,514.18
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,550.76,401.83
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,551.33,404.53
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,563.08,413.81
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,629.19,464.48
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,672.49,497.98
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,567.17,422.8
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,467.85,350.97
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,487.13,366.6
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,486.75,366.05
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,386.3,291.22
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,298.89,225.84
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,293.78,219.36
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,269.53,195.98
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,215.11,152.18
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,165.94,112.88
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,116.53,75.41
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,73.84,45.22
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,37.79,22.35
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,18.05,4.68
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,32.01,20.79
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,66.41,40.71
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,108.5,70.55
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,157.47,107.94
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,206.3,147.23
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,260.84,191.52
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,312.77,233.83
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,368.02,277.97
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,425.95,323.17
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,480.44,364.74
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,531.04,403.02
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,581.91,440.61
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,627.97,473.07
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,673.4,504.32
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,633.74,472.77
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,570.68,424.27
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,546.32,405.23
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,532.02,392.77
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,576.04,424.28
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,636.41,466.22
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,656.02,478.56
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,674.54,490.34
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,705.99,512.9
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,736.07,534.34
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,829.67,602.25
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,892.86,647.26
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,768.21,559.2
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,610.67,445.93
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,591.13,433.64
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,570.78,419.96
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,689.77,509.22
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,761.99,563.83
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,722.0,535.63
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,684.12,509.15
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,640.0,478.85
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,594.84,447.12
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,544.58,410.23
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,494.18,372.34
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,392.05,296.03
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,303.88,229.8
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,260.71,195.81
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,218.76,162.04
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,176.14,127.92
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,136.45,96.09
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,98.06,66.26
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,64.43,41.24
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,34.72,20.64
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,16.61,2.32
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,8.65,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.49,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,30.54,16.19
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,71.4,38.49
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,87.75,57.63
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,77.03,57.31
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,96.69,73.12
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,120.64,92.15
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,143.52,110.03
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,167.18,128.27
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,212.57,163.18
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,261.32,200.26
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,285.21,218.1
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,308.86,235.57
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,346.93,263.48
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,398.73,301.01
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,371.25,279.66
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,353.58,265.59
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,493.96,370.16
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,642.0,475.82
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,616.93,455.57
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,572.11,422.37
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,756.45,558.17
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,895.35,654.02
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,901.09,656.94
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,903.45,658.65
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,820.8,600.12
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,695.65,508.46
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,405.96,303.83
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,93.68,67.11
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,116.49,85.1
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,139.3,102.78
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,124.55,91.47
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,110.03,80.33
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,132.19,97.69
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,154.29,114.96
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,210.79,158.85
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,258.53,195.58
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,305.67,232.38
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,334.02,254.14
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,333.59,253.87
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,316.25,239.75
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,311.1,232.03
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,285.82,206.17
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,228.26,158.66
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,175.74,115.56
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,121.82,74.02
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,76.77,42.65
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,34.52,18.07
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.38,0.42
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.33,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,8.36,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,23.42,12.69
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,38.6,25.77
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,57.56,41.37
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,77.81,57.86
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,121.73,91.41
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,176.66,134.12
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,168.02,128.66
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,152.07,116.43
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,251.82,193.82
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,360.29,276.41
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,302.71,232.01
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,232.61,176.99
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,353.47,269.51
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,471.77,357.19
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,403.75,304.88
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,313.95,236.0
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,272.11,204.02
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,218.01,162.58
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,449.15,337.54
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,676.39,499.97
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,809.33,596.2
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,902.98,660.27
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,667.94,495.19
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,358.92,264.74
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,533.54,395.17
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,705.04,516.87
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,815.01,598.38
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,876.15,642.55
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,855.35,628.72
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,831.48,613.38
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,802.97,594.9
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,771.74,574.52
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,731.74,546.86
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,686.86,514.48
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,641.7,483.23
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,595.56,450.52
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,544.22,412.44
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,493.21,373.76
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,257.54,196.46
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,46.0,31.42
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,39.81,26.64
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,33.63,21.74
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,27.85,17.15
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,22.09,12.48
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,55.82,35.32
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,70.89,43.5
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,35.65,20.36
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.33,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,33.14,18.05
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,70.85,42.2
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,112.53,71.61
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,163.94,111.12
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,215.04,152.73
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,277.28,203.56
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,332.1,249.17
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,390.17,296.64
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,445.01,340.19
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,501.58,383.96
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,552.53,423.07
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,603.41,461.23
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,648.44,493.48
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,694.3,525.52
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,638.56,480.96
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,550.19,412.21
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,695.36,520.78
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,835.78,620.32
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,765.42,566.02
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,664.22,489.41
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,682.6,501.67
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,699.72,512.38
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,827.39,606.14
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,911.87,664.93
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,909.34,662.73
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,903.43,659.01
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,807.09,590.97
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,672.22,492.49
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,776.36,571.62
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,831.53,613.18
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,803.05,594.05
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,781.03,579.87
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,740.36,551.83
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,698.31,522.16
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,566.53,425.31
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,441.76,332.12
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,488.04,368.36
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,506.49,381.62
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,450.74,338.87
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,396.26,296.28
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,337.52,249.09
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,282.13,203.76
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,223.98,156.72
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,168.02,111.68
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,115.85,72.03
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,73.28,42.37
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,34.66,18.45
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.64,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,34.24,19.03
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,70.95,43.35
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,114.73,74.86
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,166.76,115.02
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,219.5,157.37
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,285.66,210.97
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,341.82,257.24
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,401.24,305.06
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,458.66,350.31
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,518.86,396.54
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,570.76,436.16
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,622.87,474.99
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,671.36,509.46
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,719.06,542.53
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,759.24,570.6
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,788.26,589.87
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,821.51,610.4
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,852.23,629.0
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,876.03,644.12
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,896.68,657.2
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,909.71,663.95
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,919.17,668.47
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,925.19,672.19
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,927.8,673.8
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,924.25,670.16
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,917.3,664.46
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,904.78,656.31
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,888.97,646.14
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,866.97,632.21
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,842.03,616.38
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,822.94,604.28
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,789.96,582.78
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,750.87,556.5
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,709.87,528.18
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,664.33,496.86
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,617.53,463.93
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,565.74,425.8
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,512.73,385.93
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,456.07,342.85
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,400.66,299.55
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,341.02,251.62
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,284.8,205.59
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,225.73,158.07
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,172.59,115.31
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,115.46,71.72
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,72.29,41.63
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,33.45,17.32
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,13.56,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,34.49,19.36
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,70.12,44.32
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,110.14,73.29
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,164.15,115.15
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,215.9,156.32
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,276.76,205.4
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,337.02,254.57
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,396.22,301.94
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,453.54,346.84
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,513.96,392.98
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,565.83,432.41
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,617.64,470.89
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,664.77,504.41
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,713.36,538.14
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,753.6,565.05
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,791.74,589.62
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,816.13,603.92
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,847.94,623.24
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,871.78,638.06
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,892.54,650.87
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,910.46,660.81
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,925.19,668.69
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,931.72,672.37
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,934.75,673.94
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,931.53,671.88
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,924.8,667.71
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,912.81,659.94
