Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,897.43,650.09
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,875.64,636.41
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,850.71,620.72
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,821.14,601.93
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,788.81,581.23
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,749.46,555.64
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,715.23,531.93
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,669.81,500.9
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,623.0,468.16
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,570.76,429.87
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,518.28,390.43
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,461.75,347.31
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,405.72,303.36
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,346.13,255.73
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,289.48,209.3
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,229.54,160.1
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,175.13,115.46
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,120.04,72.92
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,74.65,40.96
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,31.59,14.67
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,12.59,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,34.29,17.01
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,74.65,42.5
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,122.05,76.88
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,176.87,119.41
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,214.39,153.37
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,250.38,184.95
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,193.82,146.56
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,103.53,77.89
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,150.0,114.24
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,207.4,157.77
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,227.97,173.19
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,248.83,188.9
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,481.11,365.99
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,707.23,528.53
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,653.53,485.72
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,566.56,420.44
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,709.85,527.07
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,847.33,623.47
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,859.16,630.57
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,879.43,644.46
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,897.47,656.88
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,912.42,667.35
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,918.29,671.26
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,920.74,673.12
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,918.38,672.29
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,912.6,669.33
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,899.8,661.19
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,883.71,651.0
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,863.45,638.39
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,840.04,623.68
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,755.35,563.63
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,651.56,487.21
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,513.53,387.3
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,372.24,281.97
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,450.22,342.79
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,489.67,373.33
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,515.47,393.53
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,513.89,392.12
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,457.98,348.67
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,402.4,304.52
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,342.77,255.78
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,286.21,208.52
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,227.08,159.53
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,173.31,114.91
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,117.97,71.79
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,72.96,39.92
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,30.44,13.43
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,35.45,17.44
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,76.62,44.36
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,121.69,77.83
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,180.02,124.57
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,234.2,169.89
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,293.62,219.14
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,350.07,265.75
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,409.54,313.36
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,464.68,356.36
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,520.78,398.58
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,482.12,368.16
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,400.06,304.34
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,558.54,423.07
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,714.38,534.01
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,754.41,560.15
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,792.42,585.1
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,738.71,542.41
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,653.88,478.45
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,788.31,575.21
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,901.1,650.98
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,910.75,654.34
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,930.97,665.56
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,937.39,669.26
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,940.28,670.98
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,936.84,667.51
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,929.87,661.99
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,918.07,654.88
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,902.83,645.73
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,881.55,633.26
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,857.07,618.75
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,827.05,600.16
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,794.24,579.69
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,754.06,554.16
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,719.18,530.82
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,673.46,500.41
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,626.35,468.23
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,574.49,430.84
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,522.22,392.12
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,465.64,349.54
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,409.63,306.07
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,349.32,257.75
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,291.77,210.46
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,231.5,161.13
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,176.74,116.21
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,120.72,72.71
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,74.13,39.56
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,31.65,13.4
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,36.13,16.91
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,81.32,46.56
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,128.76,81.62
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,185.87,126.71
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,240.91,171.79
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,301.24,220.49
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,358.45,267.06
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,418.45,314.63
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,473.87,356.99
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,529.55,398.22
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,581.69,436.2
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,633.45,472.87
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,680.13,504.53
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,725.43,534.49
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,765.92,561.69
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,804.3,586.16
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,826.32,598.62
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,855.35,615.76
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,801.68,576.51
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,697.34,501.73
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,724.59,521.94
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,766.06,549.97
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,596.67,432.86
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,402.38,294.21
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,559.32,408.15
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,713.06,512.5
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,695.94,499.88
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,677.49,487.83
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,787.75,568.12
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,847.22,610.63
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,827.96,598.36
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,794.96,577.84
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,755.46,553.12
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,713.96,525.78
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,667.82,495.28
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,620.45,463.08
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,568.07,425.72
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,516.14,387.57
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,458.65,344.47
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,402.44,301.04
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,342.7,253.4
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,286.2,207.22
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,226.07,158.35
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,171.84,114.18
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,116.27,71.48
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,69.04,37.82
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,29.28,11.84
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.15,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,11.79,3.32
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,20.59,11.14
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,31.73,20.57
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,42.92,29.91
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,54.98,39.76
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,67.13,49.49
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,105.56,80.04
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,145.85,111.45
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,218.78,167.65
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,302.05,230.25
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,342.96,259.97
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,385.38,290.38
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,308.29,231.78
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,224.71,167.7
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,219.25,163.53
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,213.6,158.93
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,229.61,170.25
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,245.75,181.45
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,260.72,192.13
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,275.74,202.83
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,409.86,299.21
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,548.42,393.15
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,531.57,380.4
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,494.82,355.68
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,443.07,320.38
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,391.38,284.43
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,408.99,297.96
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,425.99,310.64
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,450.86,328.74
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,490.85,356.98
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,667.56,487.4
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,780.44,569.03
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,747.43,547.7
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,704.11,519.17
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,658.35,488.2
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,611.45,455.64
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,560.6,419.56
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,508.26,381.32
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,451.52,338.96
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,396.15,296.32
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,336.09,248.62
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,279.61,202.66
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,220.12,154.42
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,166.75,111.11
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,109.47,67.2
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,66.39,36.73
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,27.64,10.52
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,36.5,16.87
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,78.45,45.07
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,127.06,81.69
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,183.09,126.38
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,237.72,171.67
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,298.47,221.61
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,354.89,267.79
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,414.18,314.92
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,469.36,357.67
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,525.49,399.78
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,457.46,348.03
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,327.89,248.33
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,319.91,241.59
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,309.4,232.37
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,381.23,285.94
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,472.11,351.81
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,451.99,335.19
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,412.11,304.96
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,449.16,331.92
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,504.97,371.47
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,405.96,299.26
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,324.41,238.83
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,491.13,361.63
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,639.18,466.04
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,803.9,584.76
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,908.07,657.08
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,909.71,657.69
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,893.72,647.67
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,754.64,551.55
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,604.07,442.56
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,709.7,523.22
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,782.16,577.65
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,742.6,550.85
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,701.32,522.65
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,574.03,430.92
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,452.28,341.18
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,492.86,373.42
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,506.44,383.54
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,449.57,340.08
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,394.12,296.77
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,336.45,250.19
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,281.23,204.5
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,221.56,155.65
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,167.93,111.75
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,113.12,69.26
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,66.26,35.45
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,27.14,8.5
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,33.36,16.49
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,68.68,42.84
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,110.71,74.92
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,161.01,114.81
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,216.3,159.26
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,272.84,204.15
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,326.6,246.84
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,384.0,291.29
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,437.36,331.69
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,492.97,372.7
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,462.22,349.54
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,414.75,313.15
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,555.25,416.77
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,691.96,513.39
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,522.56,390.13
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,323.0,240.14
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,360.95,268.16
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,399.68,295.48
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,441.65,325.66
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,502.75,368.82
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,713.16,520.08
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,899.39,646.86
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,904.91,648.73
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,907.33,650.22
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,902.02,647.09
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,893.64,642.09
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,879.53,633.15
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,862.56,622.41
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,836.87,605.99
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,808.95,588.03
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,698.2,510.82
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,585.48,430.87
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,641.29,474.16
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,676.13,501.2
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,629.66,469.49
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,582.69,437.18
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,525.54,396.04
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,475.28,358.84
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,419.63,317.13
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,366.14,276.03
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,310.01,231.64
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,257.09,188.89
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,200.81,143.77
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,150.81,103.72
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,97.48,62.39
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,57.09,32.71
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,22.17,5.47
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,9.46,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,37.47,16.72
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,80.61,46.47
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,130.19,83.99
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,187.31,129.31
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,242.6,174.62
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,303.81,224.04
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,361.09,269.98
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,421.35,316.9
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,477.28,359.34
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,534.3,401.29
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,584.69,436.82
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,635.88,471.78
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,682.85,502.81
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,728.59,532.18
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,648.93,472.9
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,517.55,377.49
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,532.13,387.01
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,545.52,394.53
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,744.01,534.33
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,900.55,635.98
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,715.21,510.11
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,445.84,320.19
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,730.81,524.15
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,940.42,658.72
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,829.54,584.47
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,673.91,477.89
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,808.64,575.2
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,899.41,635.86
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,877.75,621.12
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,853.03,605.64
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,638.29,462.68
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,381.4,279.01
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,583.75,430.72
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,713.94,524.53
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,667.71,491.8
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,620.29,458.95
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,567.39,421.63
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,515.17,383.68
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,457.46,341.05
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,401.13,298.07
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,340.43,250.12
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,283.2,203.77
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,222.19,154.86
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,167.43,110.69
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,111.88,67.81
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,64.72,33.78
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,22.06,2.82
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.83,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,40.51,17.48
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,86.25,49.2
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,135.29,86.64
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,194.2,133.97
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,250.4,180.45
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,311.87,230.25
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,369.34,276.14
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,429.58,322.32
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,484.87,363.02
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,540.13,401.81
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,515.01,381.04
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,458.33,337.4
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,453.79,332.46
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,458.22,332.86
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,641.02,462.08
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,811.44,574.15
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,842.94,591.18
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,871.63,608.21
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,883.31,615.21
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,903.79,627.93
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,917.47,635.98
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,927.86,642.15
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,933.08,645.82
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,934.96,647.63
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,846.23,590.71
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,711.34,500.04
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,828.61,583.49
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,894.41,627.69
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,615.84,444.33
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,269.17,195.47
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,576.54,423.64
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,793.26,571.94
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,749.31,542.25
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,704.3,512.74
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,659.99,484.24
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,611.48,452.03
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,558.39,414.73
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,505.49,376.48
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,447.6,333.88
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,391.44,291.26
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,331.42,244.11
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,275.09,198.78
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,210.84,147.81
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,158.08,105.56
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,103.93,64.07
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,60.57,32.81
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,21.81,0.77
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.95,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,37.44,16.96
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,78.79,47.33
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,125.18,82.71
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,181.77,127.9
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,235.66,172.42
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,301.37,225.94
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,358.65,272.2
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,419.24,319.68
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,474.86,362.08
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,531.93,404.18
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,584.0,440.91
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,636.0,476.26
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,682.86,507.07
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,725.08,533.85
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,764.7,558.73
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,802.37,580.8
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,834.84,598.29
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,864.76,613.82
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,888.33,625.61
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,908.9,635.28
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,917.41,636.04
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,937.29,643.63
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,942.59,644.4
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,944.44,643.35
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,940.45,638.72
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,933.01,632.29
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,854.96,585.61
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,746.39,515.44
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,821.6,570.78
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,857.12,595.94
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,783.24,550.88
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,688.36,489.35
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,640.83,460.19
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,593.78,430.02
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,622.64,453.4
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,624.17,456.95
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,571.4,420.28
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,518.42,382.71
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,460.71,340.71
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,403.92,297.96
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,343.19,250.61
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,285.68,204.41
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,223.62,154.95
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,168.04,110.22
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,110.75,66.25
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,64.73,33.14
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,20.96,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,9.28,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,39.32,16.33
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,88.26,51.38
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,137.92,89.61
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,198.06,138.14
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,255.8,185.95
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,320.12,238.38
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,378.4,285.72
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,439.41,333.63
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,496.13,376.08
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,553.85,417.57
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,606.86,454.6
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,659.41,489.88
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,706.44,520.73
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,744.61,544.35
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,783.76,568.46
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,820.64,590.76
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,852.73,609.0
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,882.09,625.37
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,905.48,639.7
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,925.68,652.15
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,941.12,660.37
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,953.18,666.6
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,958.03,669.86
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,959.33,671.11
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,955.15,669.62
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,947.43,666.03
