Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,933.93,658.44
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,917.04,648.81
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,895.01,635.07
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,869.84,619.33
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,838.64,601.47
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,804.75,581.71
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,765.02,557.0
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,723.18,530.61
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,676.69,500.06
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,633.96,471.03
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,580.19,432.7
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,526.23,393.17
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,467.85,349.51
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,410.63,305.37
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,348.8,256.17
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,290.43,208.43
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,227.74,157.71
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,171.43,111.79
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,112.36,66.21
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,65.09,32.09
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,21.34,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.89,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,43.1,17.4
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,93.35,53.57
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,145.21,93.88
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,207.38,144.3
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,266.63,193.32
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,332.09,246.24
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,391.6,293.74
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,453.36,341.02
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,511.5,383.91
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,570.6,425.65
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,623.99,462.86
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,671.17,494.92
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,718.07,526.3
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,763.34,554.79
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,802.95,578.43
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,840.2,600.34
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,872.39,619.4
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,901.64,636.57
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,924.96,650.76
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,945.0,663.03
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,958.94,671.62
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,969.32,678.19
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,974.63,681.21
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,976.33,682.18
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,972.06,678.24
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,964.2,672.3
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,949.95,663.94
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,932.25,653.58
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,908.97,639.82
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,882.54,624.14
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,850.92,605.15
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,816.56,584.33
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,771.37,556.28
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,732.62,531.76
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,684.71,500.48
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,635.62,467.63
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,581.18,429.48
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,526.72,390.24
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,467.61,346.86
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,409.27,302.67
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,346.63,253.63
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,287.64,206.16
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,224.35,155.73
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,167.91,110.33
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,109.01,65.42
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,60.68,30.31
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,20.43,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,5.9,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,34.82,14.59
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,75.12,46.16
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,125.03,84.66
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,181.51,129.43
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,237.52,174.38
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,301.5,225.2
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,364.04,274.15
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,425.58,320.96
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,306.3,233.52
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,122.25,90.98
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,270.79,206.01
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,413.23,310.27
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,420.11,312.66
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,423.77,313.48
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,390.77,288.95
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,370.07,273.06
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,476.34,349.29
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,569.0,413.29
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,772.65,555.39
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,932.17,658.28
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,861.69,609.1
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,737.79,523.36
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,881.16,623.66
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,973.99,682.95
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,970.14,681.33
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,962.74,678.49
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,949.07,670.83
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,932.02,661.14
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,908.88,647.63
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,882.6,632.11
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,851.27,613.27
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,817.24,592.55
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,777.78,568.04
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,743.52,546.59
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,695.13,514.7
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,645.48,481.12
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,591.09,442.44
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,536.44,402.43
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,476.75,357.78
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,418.52,312.83
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,355.52,262.64
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,295.82,213.75
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,231.58,161.59
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,173.91,114.36
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,113.31,67.43
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,64.74,31.42
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,18.79,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,8.51,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,41.09,16.17
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,88.17,52.73
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,137.92,91.97
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,201.66,143.96
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,258.73,191.54
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,321.08,242.24
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,380.28,289.94
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,442.61,338.58
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,499.06,380.82
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,556.4,422.24
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,609.24,460.07
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,661.91,496.79
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,708.86,528.65
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,750.65,556.45
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,790.89,583.06
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,829.08,607.57
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,860.58,626.29
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,889.4,643.18
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,912.61,657.72
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,932.75,670.36
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,945.2,676.81
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,954.16,681.16
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,958.13,683.85
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,958.69,684.53
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,952.57,679.71
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,943.11,672.92
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,927.98,664.0
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,909.69,653.13
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,884.02,637.49
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,855.68,620.11
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,829.3,603.98
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,793.83,581.42
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,745.05,548.58
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,695.89,515.01
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,647.2,482.39
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,598.04,448.62
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,491.41,371.49
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,391.45,297.59
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,356.91,271.97
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,329.4,250.3
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,265.99,200.34
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,217.56,161.41
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,166.46,120.6
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,120.97,84.1
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,76.38,49.43
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,37.98,19.76
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,15.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,33.3,12.17
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,81.03,49.71
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,129.15,87.28
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,188.12,135.04
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,250.97,186.67
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,319.44,242.6
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,323.96,250.04
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,305.27,236.95
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,310.31,240.79
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,319.56,246.92
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,380.99,293.92
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,461.07,353.75
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,421.82,321.96
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,373.76,283.61
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,617.96,468.49
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,825.99,614.85
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,858.03,633.16
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,887.4,650.77
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,843.49,618.9
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,758.82,555.65
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,723.84,529.91
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,702.98,513.12
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,727.2,530.87
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,749.89,547.31
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,576.97,423.97
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,404.74,297.43
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,701.72,518.69
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,910.68,663.19
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,888.02,647.64
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,862.39,631.68
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,830.42,612.45
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,805.31,597.8
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,726.3,542.75
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,639.2,479.83
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,643.2,486.02
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,624.74,475.31
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,571.25,435.79
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,518.63,396.05
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,458.96,350.52
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,400.99,304.96
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,338.54,254.31
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,279.89,205.55
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,216.55,153.33
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,160.52,107.02
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,101.82,61.5
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,54.7,25.66
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,16.95,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,33.8,11.47
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,83.02,50.61
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,131.59,88.98
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,191.04,137.75
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,252.03,188.83
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,316.16,241.89
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,222.62,173.15
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,74.37,55.0
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,105.23,79.61
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,136.85,104.27
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,250.14,193.5
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,377.55,290.55
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,318.38,243.57
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,267.72,202.98
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,350.6,266.17
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,454.65,343.08
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,494.11,370.66
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,534.23,398.59
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,549.82,409.61
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,565.09,420.52
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,564.23,418.05
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,562.09,414.8
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,701.82,516.79
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,839.25,613.29
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,752.91,551.88
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,684.79,502.94
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,816.35,600.96
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,916.56,670.83
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,891.87,654.35
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,864.31,636.84
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,687.25,512.09
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,490.59,366.86
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,618.4,465.24
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,700.89,527.87
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,630.28,477.4
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,556.44,424.46
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,503.78,385.73
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,452.44,347.06
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,373.35,286.99
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,293.0,225.08
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,243.94,185.84
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,198.6,148.96
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,151.15,110.54
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,108.68,76.03
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,64.6,41.38
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,31.6,14.73
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,12.95,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,14.91,3.09
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,30.45,18.74
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,51.63,36.27
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,77.77,57.91
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,104.46,79.72
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,132.86,102.64
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,151.51,117.73
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,169.78,132.16
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,232.16,181.61
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,311.94,243.74
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,270.07,210.12
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,234.32,180.95
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,388.31,300.81
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,556.13,424.99
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,446.87,341.32
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,326.03,247.9
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,464.14,352.2
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,589.4,442.69
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,672.59,501.86
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,738.07,548.25
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,766.99,565.83
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,776.97,571.06
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,749.45,551.28
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,737.31,541.88
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,731.79,538.19
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,724.57,533.36
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,681.23,502.17
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,637.67,470.92
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,317.98,241.5
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,24.64,13.89
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,38.52,25.1
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,52.42,36.27
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,57.42,40.32
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,62.41,44.41
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,44.95,30.64
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,27.58,16.77
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,37.56,24.96
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,47.55,33.18
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,41.74,28.64
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,35.94,24.05
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,30.16,19.36
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,24.39,14.61
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,18.64,9.84
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,12.91,5.01
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,8.34,1.08
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,1.89,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.03,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,3.79,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,4.56,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,17.53,9.08
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,30.57,19.94
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,34.44,23.06
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,38.32,26.17
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,55.34,40.09
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,72.48,53.96
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,111.6,85.58
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,151.86,117.69
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,157.37,121.81
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,162.97,126.05
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,89.76,67.19
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,24.28,14.09
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,28.55,17.53
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,108.21,81.68
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,191.98,147.77
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,148.57,113.37
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,105.98,79.5
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,105.55,79.06
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,105.12,78.59
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,170.86,130.77
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,238.53,183.66
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,198.77,152.73
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,159.8,122.33
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,246.51,191.47
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,323.08,251.69
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,255.7,199.29
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,179.43,139.33
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,158.91,123.35
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,138.84,107.55
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,164.79,129.2
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,199.18,157.34
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,174.06,137.62
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,149.49,118.11
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,124.05,97.35
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,99.59,77.14
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,71.8,54.14
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,50.16,36.11
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,31.84,20.26
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,13.73,3.1
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,7.08,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,11.81,0.54
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,23.82,13.78
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,41.08,28.81
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,58.41,43.78
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,78.6,60.72
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,99.51,78.01
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,97.94,76.42
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,96.05,74.46
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,126.61,99.15
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,158.21,124.29
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,174.74,136.91
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,191.52,149.59
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,240.25,187.41
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,278.29,216.22
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,402.78,312.63
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,516.59,397.85
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,486.49,373.02
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,433.63,332.09
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,490.28,373.9
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,527.78,400.86
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,465.91,354.47
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,423.44,322.19
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,407.15,310.05
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,390.6,297.59
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,377.69,288.03
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,364.66,278.38
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,367.86,281.14
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,370.78,283.68
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,390.83,299.62
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,409.87,314.72
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,356.16,274.2
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,304.02,234.64
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,317.71,246.34
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,329.77,256.51
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,403.55,315.78
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,464.2,363.3
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,441.3,346.33
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,426.13,334.78
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,376.01,295.7
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,326.76,256.46
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,298.98,231.88
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,268.77,203.37
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,204.96,149.97
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,146.43,100.94
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,90.53,56.06
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,45.07,15.21
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,14.33,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,39.37,8.93
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,99.8,60.76
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,153.88,105.41
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,218.84,160.09
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,279.4,212.18
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,345.94,267.94
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,406.51,317.32
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,469.51,366.54
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,527.25,408.96
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,585.84,449.88
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,639.13,486.75
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,691.88,521.92
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,732.39,546.98
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,777.7,573.89
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,817.42,597.62
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,854.85,619.55
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,886.54,637.14
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,915.41,652.85
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,938.06,665.91
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,957.44,677.06
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,973.21,685.7
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,985.58,692.36
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,989.78,694.62
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,990.36,694.91
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,985.35,691.54
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,976.74,686.13
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,961.71,677.41
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,943.23,666.72
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,919.99,653.94
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,893.55,639.13
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,861.05,619.69
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,825.85,598.44
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,785.5,573.67
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,742.98,547.21
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,694.95,515.9
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,645.64,481.78
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,595.98,446.85
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,540.78,406.99
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,480.39,362.5
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,421.35,317.36
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,356.82,266.0
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,295.73,215.73
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,229.24,161.13
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,170.1,111.89
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,106.6,62.04
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,54.99,13.67
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,15.84,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,42.68,8.01
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,110.2,67.18
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,167.39,115.6
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,235.51,174.32
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,297.96,229.53
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,365.76,287.95
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,428.11,340.71
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,493.0,393.75
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,552.43,440.18
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,612.48,485.42
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,661.7,522.06
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,714.83,560.41
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,762.66,592.62
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,808.79,622.94
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,849.65,648.98
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,888.03,673.0
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,920.47,692.72
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,949.89,710.28
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,973.36,725.19
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,993.4,737.89
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,1007.01,745.2
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,1016.94,750.22
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,1021.2,752.83
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,1021.7,753.13
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,1016.96,750.13
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,1008.48,744.84
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,993.48,735.08
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,974.91,723.1
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,950.47,707.54
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,922.74,689.81
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,889.29,667.94
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,853.02,644.11
