Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,810.84,616.24
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,766.64,586.72
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,717.17,553.65
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,671.81,521.2
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,615.37,479.02
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,558.62,435.53
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,496.15,386.68
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,435.03,337.41
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,368.03,282.28
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,304.61,228.44
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,236.16,170.57
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,175.19,118.39
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,108.55,64.63
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,54.21,8.78
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,15.69,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,43.99,6.32
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,113.29,69.83
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,171.45,119.56
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,240.65,179.41
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,303.83,235.24
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,372.94,294.55
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,435.72,346.95
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,500.95,399.12
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,560.6,444.1
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,620.8,487.33
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,670.49,524.06
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,724.12,562.55
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,771.61,593.03
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,817.25,621.66
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,857.27,645.52
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,894.77,667.31
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,926.87,685.83
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,955.9,702.23
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,978.86,715.39
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,998.36,726.37
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,1013.2,733.73
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,1024.41,738.94
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,1028.12,741.0
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,1028.06,740.92
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,1022.25,736.7
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,1012.71,730.3
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,997.06,720.93
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,977.83,709.44
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,952.41,694.66
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,923.76,677.79
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,890.23,657.08
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,853.88,634.44
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,811.36,607.9
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,766.75,579.6
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,716.77,546.69
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,665.52,510.49
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,613.98,472.95
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,556.9,430.34
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,493.96,382.03
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,432.49,333.3
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,365.54,279.02
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,302.33,226.0
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,233.81,168.6
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,172.91,116.8
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,106.27,62.93
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,51.76,1.33
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,15.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,34.93,2.16
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,86.38,54.14
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,133.22,94.11
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,187.24,140.29
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,237.98,184.1
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,292.91,230.36
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,325.98,258.08
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,341.89,270.95
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,409.77,322.78
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,469.5,366.63
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,453.34,352.22
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,426.67,330.04
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,330.91,256.03
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,196.94,150.85
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,291.59,223.72
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,376.27,285.63
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,333.42,252.02
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,270.27,203.98
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,661.84,495.48
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,974.32,695.38
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,858.19,614.17
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,684.68,493.63
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,674.12,487.41
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,640.46,464.4
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,537.31,392.48
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,412.92,304.28
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,514.9,378.74
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,592.25,432.29
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,779.92,562.89
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,898.79,637.87
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,684.14,498.66
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,440.91,327.76
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,465.8,350.54
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,500.96,377.86
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,329.47,252.03
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,162.33,123.58
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,94.81,71.08
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,32.13,20.66
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,27.88,17.35
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,23.64,13.96
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,19.8,10.85
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,15.97,7.68
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,12.15,4.48
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,8.34,1.23
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,4.92,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.51,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.79,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,38.13,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,94.53,59.49
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,151.37,106.93
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,218.19,163.02
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,279.98,215.77
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,348.05,272.38
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,410.09,321.82
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,475.46,371.67
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,534.94,415.35
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,595.62,458.15
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,650.86,496.85
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,705.95,534.37
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,750.7,563.91
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,797.38,593.2
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,838.78,618.95
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,878.02,643.08
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,910.44,662.04
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,940.04,679.15
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,963.68,693.09
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,984.15,705.12
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,995.31,710.82
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,1017.82,723.8
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,1022.3,726.16
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,1023.08,726.6
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,1017.21,721.69
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1007.69,714.75
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,992.19,705.67
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,973.22,694.59
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,947.63,679.43
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,918.92,662.36
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,884.5,641.58
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,847.41,618.98
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,802.22,591.36
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,763.26,567.56
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,712.29,533.96
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,660.27,498.1
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,602.41,457.09
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,544.71,414.97
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,482.32,368.31
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,420.72,320.67
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,353.45,267.21
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,290.59,215.51
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,220.75,158.22
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,159.6,107.34
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,94.6,55.33
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,41.25,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,36.04,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,87.68,55.38
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,141.05,99.51
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,205.97,153.46
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,269.84,207.18
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,337.72,263.03
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,399.57,312.53
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,464.97,363.08
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,525.14,408.14
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,587.12,453.09
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,641.73,492.66
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,696.26,531.32
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,744.24,563.51
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,786.72,590.53
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,713.44,534.48
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,606.94,454.17
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,591.12,441.11
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,551.34,410.77
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,573.7,426.53
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,595.56,441.48
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,816.77,599.59
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,997.9,717.75
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,1001.64,718.15
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,1001.85,718.26
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,997.41,716.13
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,989.43,711.91
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,973.28,702.11
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,953.83,690.35
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,928.19,673.77
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,899.53,655.3
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,865.17,635.2
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,828.35,613.29
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,783.83,584.71
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,737.8,554.65
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,690.38,521.95
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,638.78,485.63
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,580.87,443.85
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,523.57,401.4
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,460.19,353.39
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,399.21,305.78
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,332.6,252.57
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,270.82,201.77
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,203.42,146.6
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,143.05,96.82
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,82.75,48.29
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,26.82,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,30.15,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,71.75,45.09
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,126.49,89.66
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,188.25,140.54
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,248.55,190.88
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,317.66,247.73
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,382.72,300.55
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,446.91,351.4
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,363.16,286.18
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,247.37,192.95
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,231.11,179.57
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,199.28,153.64
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,378.43,294.72
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,558.6,430.07
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,512.98,393.37
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,478.87,365.58
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,513.84,390.36
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,549.12,414.74
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,581.11,437.63
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,613.0,460.32
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,817.08,609.24
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,965.46,708.74
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,886.6,653.08
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,752.4,556.17
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,882.29,650.38
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,955.43,698.49
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,819.51,605.06
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,652.46,483.87
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,784.6,583.74
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,882.37,652.19
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,848.17,629.14
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,811.58,605.42
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,768.27,575.82
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,723.47,545.07
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,673.45,510.17
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,622.71,473.84
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,568.41,434.1
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,512.5,392.27
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,450.64,345.12
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,391.14,298.45
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,325.53,245.56
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,264.92,195.47
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,197.19,140.61
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,138.72,92.85
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,76.85,43.22
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,22.49,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,35.59,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,86.89,53.79
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,140.52,97.99
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,206.44,152.42
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,272.39,207.66
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,342.76,265.61
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,404.82,315.72
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,470.42,366.9
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,531.01,412.92
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,593.65,459.06
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,645.07,495.34
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,698.21,531.7
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,746.7,563.01
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,794.02,592.32
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,834.23,616.3
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,872.23,638.46
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,892.49,649.15
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,920.78,665.21
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,942.91,678.04
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,961.89,688.93
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,977.41,696.79
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,989.64,702.67
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,993.23,704.16
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,993.3,703.66
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,987.37,698.69
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,977.94,691.74
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,961.73,682.1
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,942.23,670.53
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,918.12,656.58
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,890.99,640.68
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,856.99,619.86
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,820.52,597.34
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,787.22,577.13
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,742.89,549.21
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,692.44,517.09
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,641.09,482.43
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,584.3,442.09
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,527.78,400.72
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,464.74,353.3
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,404.77,306.68
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,338.35,253.92
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,276.6,203.24
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,208.0,147.22
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,148.62,98.25
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,83.63,45.42
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,24.57,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,36.26,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,89.07,54.86
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,143.21,99.81
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,213.47,157.71
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,280.42,213.44
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,356.66,275.67
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,418.72,325.62
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,484.03,376.29
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,409.13,318.63
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,269.84,209.02
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,346.63,267.91
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,415.13,318.55
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,480.08,364.85
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,531.15,400.36
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,560.04,419.24
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,588.47,437.69
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,785.41,578.27
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,944.33,680.67
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,966.84,693.29
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,986.03,705.2
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,880.05,634.31
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,713.29,516.09
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,890.18,642.09
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,1011.0,719.02
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,780.21,566.38
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,469.86,344.57
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,555.32,408.56
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,636.76,466.55
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,803.32,586.2
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,907.02,654.7
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,743.89,546.05
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,549.16,407.37
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,668.13,498.43
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,749.17,557.96
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,697.94,523.28
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,645.85,486.96
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,587.5,445.18
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,529.72,402.64
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,467.62,355.85
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,406.69,308.48
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,337.56,253.68
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,273.92,201.62
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,204.3,144.88
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,144.26,95.46
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,78.25,41.0
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,20.07,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,31.73,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,96.16,58.62
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,153.37,106.61
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,223.03,164.12
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,289.28,219.34
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,364.22,280.27
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,245.22,191.97
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,64.93,47.37
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,338.91,268.01
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,609.06,470.27
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,411.6,320.71
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,130.1,97.88
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,150.62,114.05
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,171.58,129.89
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,181.49,137.33
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,191.58,144.93
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,601.81,460.81
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,929.77,685.9
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,846.38,626.14
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,701.09,520.12
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,713.02,528.64
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,723.48,535.23
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,649.91,481.89
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,552.45,411.23
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,783.97,584.32
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,964.47,710.99
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,948.03,701.45
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,928.46,691.09
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,733.8,554.14
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,511.1,387.65
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,682.83,522.15
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,804.72,615.52
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,562.18,435.33
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,300.87,232.03
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,233.09,180.27
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,157.82,121.22
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,208.94,163.26
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,255.56,200.89
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,320.8,253.82
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,369.43,290.69
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,299.43,233.15
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,240.36,183.29
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,174.89,128.55
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,119.25,82.02
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,56.41,28.76
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,31.64,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,94.63,59.35
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,153.12,110.78
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,222.57,170.82
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,285.24,225.73
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,354.55,284.83
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,417.17,337.39
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,483.21,390.9
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,542.65,437.65
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,603.43,484.0
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,655.58,522.38
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,709.74,561.09
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,758.5,592.77
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,806.03,622.6
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,846.54,647.88
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,884.86,671.27
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,917.88,691.0
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,935.87,700.4
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,958.43,712.69
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,977.84,722.76
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,991.05,729.11
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,1000.85,733.34
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,948.32,698.14
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,857.31,633.21
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,943.14,694.37
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,989.34,723.02
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,972.96,712.38
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,953.31,700.23
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,928.94,683.68
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,901.51,665.22
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,877.27,650.27
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,839.45,626.08
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,792.01,595.18
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,743.43,563.18
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,692.05,529.0
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,639.94,492.79
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,585.78,453.11
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,529.12,410.51
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,464.83,361.04
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,403.05,312.0
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,337.05,258.27
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,275.41,206.45
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,204.38,147.43
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,143.21,96.05
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,76.23,36.11
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,19.07,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,40.78,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,122.79,75.65
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,184.15,132.02
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,259.48,198.14
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,326.39,257.38
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,399.19,319.55
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,420.22,338.86
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,419.94,339.21
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,468.55,376.87
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,516.54,412.53
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,567.98,450.4
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,620.06,487.67
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,744.22,578.76
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,854.78,653.09
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,895.74,678.75
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,934.1,702.94
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,966.38,721.85
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,995.5,738.58
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,1018.93,751.53
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,1038.82,762.21
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,1051.71,768.89
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,1060.79,773.28
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,1064.94,775.75
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,1065.24,775.94
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,1058.14,772.0
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,1047.24,765.8
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,1031.16,755.96
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,1011.46,743.9
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,984.46,727.52
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,954.22,709.0
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,919.61,688.49
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,882.19,665.91
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,836.8,636.3
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,789.49,605.07
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,737.61,570.6
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,684.57,533.68
