Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,629.74,492.47
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,569.4,446.26
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,503.49,395.03
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,439.49,343.59
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,367.28,284.2
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,301.25,227.92
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,226.03,164.51
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,160.93,108.47
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,68.98,28.96
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,37.29,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,112.44,69.51
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,174.95,126.44
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,250.27,191.65
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,317.91,250.47
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,392.31,312.88
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,456.91,364.67
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,525.97,417.12
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,588.77,462.11
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,652.55,505.28
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,708.84,542.63
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,764.49,577.26
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,806.66,601.15
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,854.42,628.3
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,895.45,652.06
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,933.99,673.93
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,966.56,691.44
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,996.07,707.0
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,1019.46,718.76
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,1039.4,728.5
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,1054.16,735.22
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,1065.26,739.92
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,1068.27,742.55
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,1067.48,743.18
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,1060.39,738.78
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,1049.55,732.32
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,1032.63,723.75
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,1012.16,713.12
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,985.35,698.6
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,955.32,682.05
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,918.67,660.42
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,879.35,636.98
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,835.03,611.37
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,788.68,583.82
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,742.43,556.27
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,687.6,520.64
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,626.85,478.15
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,566.34,434.32
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,499.45,384.72
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,434.71,334.77
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,364.03,277.83
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,297.26,222.1
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,221.74,159.63
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,156.58,104.32
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,67.05,23.86
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,36.29,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,109.8,66.41
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,172.25,123.05
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,247.8,187.31
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,313.97,243.82
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,386.64,303.51
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,450.16,354.05
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,518.13,405.78
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,579.27,450.76
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,641.34,494.79
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,697.33,533.07
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,752.73,568.78
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,801.63,597.47
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,840.12,618.65
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,880.94,642.29
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,919.35,664.01
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,951.34,682.21
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,980.36,698.55
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,1002.92,712.28
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,1022.07,724.07
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,1036.03,731.37
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,1046.41,736.64
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,1049.3,738.95
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,1048.46,739.22
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,1042.37,735.71
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,1032.58,730.06
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,1015.25,719.92
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,994.43,707.78
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,968.78,693.31
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,939.94,676.79
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,904.02,655.09
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,865.46,631.59
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,820.06,603.8
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,773.01,574.51
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,727.59,546.56
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,673.65,510.7
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,614.39,468.53
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,555.4,425.26
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,489.01,375.66
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,424.83,325.89
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,355.29,269.88
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,289.68,215.2
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,214.8,153.54
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,150.5,99.18
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,64.25,17.22
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,32.55,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,98.07,58.14
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,159.48,113.29
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,233.69,175.81
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,300.78,232.82
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,375.36,294.41
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,439.18,346.43
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,506.29,399.28
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,446.0,352.02
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,337.73,265.8
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,324.4,253.91
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,289.96,225.24
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,374.31,289.09
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,446.68,342.03
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,689.95,523.8
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,906.19,670.91
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,937.61,687.94
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,966.13,704.49
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,988.24,717.92
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,1007.04,729.31
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,1019.93,735.55
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,1029.28,739.67
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,1032.52,741.13
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,1032.14,740.48
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,1025.09,734.71
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1014.46,726.88
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,997.95,716.52
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,978.06,704.16
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,951.9,687.88
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,922.68,669.68
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,887.14,647.35
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,849.12,623.33
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,813.16,600.58
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,766.24,570.2
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,713.47,536.31
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,659.91,499.83
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,600.52,456.96
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,541.67,413.34
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,475.92,363.5
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,414.18,315.09
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,343.24,258.37
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,277.91,204.44
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,203.5,143.97
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,139.97,90.99
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,60.05,8.95
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,7.47,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,14.49,4.83
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,30.87,19.62
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,47.48,33.9
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,67.09,50.39
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,87.04,66.87
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,107.23,83.23
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,128.09,99.84
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,182.99,143.31
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,231.7,180.72
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,256.04,198.53
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,280.7,216.37
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,324.86,249.21
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,388.63,295.7
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,477.76,361.31
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,591.89,442.13
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,771.39,570.24
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,942.08,681.88
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,906.98,658.29
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,845.54,616.15
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,935.89,679.0
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,990.76,713.68
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,925.81,671.94
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,822.27,600.03
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,716.78,526.56
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,610.67,450.69
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,649.6,480.41
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,663.52,492.34
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,620.33,462.09
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,557.03,417.88
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,485.71,366.16
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,417.29,315.71
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,489.59,372.24
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,533.89,407.1
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,464.5,356.38
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,399.33,308.32
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,352.72,273.52
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,295.4,229.88
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,354.72,276.3
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,376.46,291.03
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,307.07,234.77
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,243.69,182.29
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,170.07,121.93
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,111.73,73.18
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,48.26,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,26.1,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,79.44,45.12
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,137.22,97.46
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,206.88,155.52
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,182.92,142.12
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,130.59,101.98
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,158.42,124.74
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,186.94,147.36
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,146.14,113.88
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,96.61,73.02
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,83.87,62.47
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,71.74,52.43
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,77.4,56.7
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,83.09,60.94
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,377.17,292.34
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,652.78,491.0
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,600.44,448.01
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,520.4,388.01
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,585.54,435.47
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,674.7,496.97
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,701.97,514.08
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,728.24,530.89
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,888.37,642.45
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,993.2,708.76
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,986.85,702.37
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,977.13,695.31
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,960.74,685.62
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,954.05,682.23
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,928.39,667.42
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,899.82,650.87
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,864.09,629.05
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,826.06,605.63
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,782.3,578.17
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,736.88,549.28
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,685.09,515.32
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,632.76,479.08
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,576.3,439.08
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,518.16,396.63
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,452.34,347.11
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,389.54,298.24
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,319.2,242.15
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,254.89,189.18
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,181.54,129.39
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,119.69,77.48
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,50.17,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,25.74,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,78.2,43.11
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,137.86,98.15
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,209.29,158.2
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,277.86,216.61
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,351.46,278.05
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,415.5,330.63
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,483.43,384.68
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,345.68,275.53
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,130.51,99.94
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,151.31,116.31
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,172.67,132.68
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,506.86,397.52
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,811.22,618.77
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,851.63,642.51
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,889.89,666.1
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,691.57,522.11
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,410.92,309.39
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,508.2,382.52
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,585.37,438.77
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,825.41,614.0
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,1008.63,735.75
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,908.95,667.39
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,750.98,554.05
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,624.32,462.63
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,452.67,336.79
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,753.63,561.07
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,960.11,702.05
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,778.42,577.5
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,554.29,414.51
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,728.27,545.99
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,833.68,620.97
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,796.44,596.1
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,748.58,564.53
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,696.18,530.3
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,643.16,493.58
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,582.87,449.3
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,525.41,405.92
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,459.32,355.09
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,396.17,304.99
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,325.19,247.55
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,260.34,193.43
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,185.54,131.95
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,122.63,78.32
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,51.98,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,26.2,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,79.2,41.82
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,141.04,99.76
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,217.09,163.31
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,286.81,222.47
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,365.4,287.92
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,430.46,341.21
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,499.3,395.73
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,564.24,445.89
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,629.54,495.0
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,684.53,534.43
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,739.16,571.36
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,790.42,605.0
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,831.67,631.05
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,871.44,655.16
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,908.91,677.29
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,941.21,696.49
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,970.76,713.72
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,993.24,727.42
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,1012.41,739.03
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,1026.4,745.84
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,1036.88,750.49
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,1039.94,751.99
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,1039.34,751.33
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,1032.05,745.01
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,1021.15,736.58
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,1004.27,725.95
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,984.01,713.28
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,957.57,696.94
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,928.09,678.66
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,892.11,655.77
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,853.65,631.15
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,809.36,602.43
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,763.27,572.22
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,718.03,543.2
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,664.47,506.91
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,604.07,462.82
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,544.34,418.05
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,478.03,368.08
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,414.24,318.18
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,342.67,260.11
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,275.73,204.1
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,198.58,140.52
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,133.58,83.84
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,45.8,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,25.18,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,76.2,38.34
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,139.32,98.6
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,213.37,160.65
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,286.73,222.74
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,367.37,289.9
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,432.61,343.42
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,501.62,398.18
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,567.19,448.97
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,633.59,499.05
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,688.55,538.73
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,743.09,575.66
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,793.92,609.37
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,834.73,635.53
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,874.61,660.24
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,912.18,683.04
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,944.19,702.14
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,973.38,719.25
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,995.87,733.35
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,1015.04,745.35
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,1025.95,750.46
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,1033.26,753.37
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,1036.24,754.76
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,1035.61,753.98
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,1028.33,747.46
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,1017.49,738.83
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,1000.73,728.05
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,980.61,715.23
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,953.82,698.1
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,924.03,679.07
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,888.33,655.95
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,850.19,631.16
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,812.81,606.99
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,764.74,575.21
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,711.38,540.3
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,657.37,503.25
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,597.07,459.01
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,537.46,414.12
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,470.45,362.56
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,408.09,312.93
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,335.75,254.37
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,269.48,199.01
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,192.06,135.49
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,127.04,78.32
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,43.28,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.05,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,18.52,5.46
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,49.74,33.54
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,80.8,59.63
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,121.67,93.79
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,158.89,124.72
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,203.6,161.25
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,251.62,199.8
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,369.26,293.87
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,506.29,400.14
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,617.53,484.13
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,726.4,563.63
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,775.68,595.87
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,823.87,627.09
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,864.49,652.27
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,902.93,675.64
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,934.99,694.41
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,964.31,711.19
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,973.73,715.75
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,992.62,727.0
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,892.38,656.97
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,732.64,540.47
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,795.16,585.45
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,836.88,614.99
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,714.62,527.87
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,592.93,439.83
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,568.87,423.17
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,544.47,405.79
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,653.52,487.7
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,753.78,560.71
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,815.28,605.77
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,847.06,627.71
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,801.02,597.06
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,753.53,565.68
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,700.08,530.43
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,646.08,493.06
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,585.35,448.65
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,527.76,405.38
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,460.51,353.98
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,396.4,303.41
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,323.2,244.53
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,256.57,189.3
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,179.87,126.98
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,115.79,70.24
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,39.06,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,23.78,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,71.9,31.32
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,135.37,95.43
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,211.27,158.84
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,279.65,216.69
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,356.57,280.28
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,420.61,332.35
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,488.5,385.73
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,320.57,254.95
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,83.23,61.73
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,210.34,164.54
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,357.43,278.94
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,590.87,459.19
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,816.51,620.65
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,754.1,571.57
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,642.07,485.83
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,675.4,508.6
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,707.96,529.8
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,763.3,568.1
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,798.9,592.76
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,818.22,605.95
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,835.51,617.9
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,939.64,691.55
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,1004.89,733.69
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,996.37,727.81
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,984.53,720.47
