Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,908.75,670.42
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,800.22,594.57
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,777.7,580.4
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,753.04,564.16
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,733.51,551.75
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,710.81,537.0
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,697.53,529.03
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,673.07,513.07
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,651.52,499.51
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,623.61,480.82
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,563.55,436.27
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,504.67,391.69
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,437.78,340.06
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,374.33,289.6
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,303.61,232.28
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,239.13,178.45
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,161.38,114.67
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,99.81,59.19
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,33.4,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,14.62,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,39.0,13.4
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,100.36,71.14
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,164.05,124.82
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,231.2,181.58
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,299.16,238.42
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,167.31,134.03
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,41.77,28.71
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,79.27,59.15
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,43.75,30.12
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,1.84
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,10.34,2.76
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,11.49,3.67
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,71.53,51.98
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,136.32,103.22
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,329.36,256.81
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,543.07,420.08
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,795.35,613.53
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,1005.97,764.2
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,1009.7,765.73
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,1010.02,766.0
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,1007.91,763.22
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,1002.18,758.11
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,850.15,650.12
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,666.23,511.28
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,807.42,622.04
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,914.64,700.7
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,878.92,677.13
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,840.87,652.31
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,795.91,621.15
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,749.39,588.57
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,696.59,551.78
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,646.28,514.78
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,588.73,470.33
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,531.51,425.07
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,464.22,371.17
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,399.97,318.08
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,329.39,258.43
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,264.38,201.73
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,185.49,134.35
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,117.71,68.58
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,40.28,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,41.18,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,115.51,42.63
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,190.86,139.13
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,276.52,215.9
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,348.83,280.86
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,427.97,349.33
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,495.82,407.09
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,566.52,465.02
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,625.38,511.11
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,689.54,559.52
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,745.92,598.37
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,801.45,635.43
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,850.61,667.36
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,897.92,697.35
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,938.57,721.85
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,976.54,744.1
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,1008.85,762.48
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,1037.92,778.53
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,1060.11,791.4
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,1078.67,801.94
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,1091.6,807.3
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,1100.68,810.27
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,1103.2,811.2
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,1101.8,809.84
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,1093.42,802.61
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,1081.19,793.16
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,1063.73,782.06
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,1042.62,768.78
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,1014.59,749.63
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,983.3,728.51
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,946.13,706.32
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,906.22,682.14
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,860.51,652.48
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,812.81,621.18
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,758.52,584.53
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,703.23,546.66
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,641.46,501.76
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,584.78,458.77
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,515.15,405.26
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,447.97,351.54
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,371.55,288.19
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,300.89,227.31
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,216.44,155.75
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,142.62,79.38
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,51.24,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,40.92,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,113.99,34.56
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,190.25,137.53
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,276.43,213.41
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,347.66,275.81
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,425.34,340.95
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,493.21,396.46
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,563.94,451.9
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,626.42,499.08
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,683.53,540.89
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,739.49,579.18
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,794.68,615.82
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,842.72,645.61
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,888.81,673.59
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,929.33,697.74
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,967.26,719.91
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,998.75,737.65
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,1027.01,753.26
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,1049.79,766.8
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,1069.05,778.22
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,1080.61,784.02
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,1088.41,787.65
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,1090.83,788.99
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,1089.44,788.14
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,1081.8,782.04
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,1070.42,773.81
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,1052.2,762.95
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,1030.45,749.99
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,1002.47,733.66
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,971.34,715.27
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,934.03,692.23
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,894.12,667.35
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,847.34,637.98
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,798.84,607.0
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,745.17,572.65
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,696.89,541.15
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,633.72,495.11
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,571.22,448.14
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,501.46,394.6
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,434.37,341.03
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,356.48,276.56
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,287.57,217.23
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,203.12,145.98
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,129.02,67.45
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,45.22,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,14.09,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,40.66,6.04
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,90.86,65.23
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,143.37,111.5
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,189.65,152.39
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,239.57,195.45
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,286.86,235.16
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,337.36,276.27
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,380.08,309.74
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,422.83,342.25
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,415.57,334.27
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,384.07,307.48
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,435.73,347.44
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,508.71,402.22
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,713.07,559.11
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,916.32,702.2
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,762.37,588.83
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,549.94,426.28
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,666.21,514.2
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,784.68,599.26
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,811.71,616.72
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,836.87,633.38
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,812.19,614.42
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,763.93,579.79
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,697.0,530.63
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,606.39,464.15
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,820.14,625.17
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,977.35,733.78
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,781.16,595.4
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,576.06,441.81
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,727.77,560.57
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,843.27,644.64
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,798.08,612.97
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,751.32,581.18
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,696.92,543.32
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,642.16,503.56
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,584.1,459.25
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,524.17,412.61
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,455.16,359.45
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,389.67,307.09
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,315.72,246.42
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,248.52,189.23
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,167.7,120.95
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,96.64,45.93
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,32.95,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,18.75,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,57.29,4.31
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,127.16,90.32
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,204.23,156.1
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,274.1,215.94
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,350.9,280.21
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,317.75,255.16
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,245.68,196.88
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,431.02,345.16
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,625.18,492.07
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,561.57,439.37
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,467.32,364.32
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,491.27,380.77
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,513.53,395.02
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,427.52,328.84
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,333.53,255.72
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,276.95,211.82
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,202.75,153.87
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,407.19,311.1
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,577.31,435.02
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,681.97,508.84
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,784.57,579.48
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,902.25,662.42
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,998.96,724.99
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,990.77,718.06
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,979.32,710.22
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,961.27,699.2
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,940.22,686.38
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,912.36,669.58
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,881.88,651.03
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,850.49,631.42
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,810.99,606.21
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,764.3,575.86
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,716.61,544.45
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,662.11,507.87
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,607.72,470.06
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,546.1,424.9
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,486.07,379.65
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,417.05,326.17
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,352.02,274.24
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,275.71,212.3
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,212.0,158.94
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,137.21,97.21
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,70.49,28.27
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,23.04,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,16.39,7.48
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,26.75,16.71
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,40.21,28.31
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,53.84,39.9
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,67.49,51.28
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,81.19,62.49
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,167.5,134.09
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,253.44,203.41
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,370.25,296.42
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,500.29,395.93
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,527.21,413.5
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,552.35,430.06
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,604.65,468.14
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,658.15,506.34
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,569.64,437.25
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,428.82,329.58
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,630.48,481.64
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,816.39,613.21
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,817.6,610.83
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,816.3,608.39
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,826.22,615.45
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,833.84,620.95
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,786.64,587.41
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,718.49,539.8
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,657.04,495.73
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,573.69,435.72
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,777.27,586.93
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,922.97,685.9
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,820.13,615.57
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,705.27,535.65
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,595.16,456.23
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,476.63,368.54
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,327.77,256.02
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,192.53,149.62
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,169.93,132.32
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,147.85,114.92
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,123.83,96.04
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,93.11,71.27
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,70.06,52.19
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,47.94,33.68
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,30.28,18.5
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,12.2,0.0
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,6.29,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,19.85,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,59.16,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,131.03,92.35
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,211.86,162.35
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,281.1,221.68
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,358.74,286.16
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,424.36,339.68
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,494.11,394.55
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,554.93,441.02
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,617.4,487.3
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,518.26,407.93
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,367.92,288.18
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,377.18,294.02
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,384.72,297.75
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,648.54,498.08
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,895.6,666.8
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,925.34,681.37
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,952.26,695.98
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,973.99,708.54
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,992.64,719.19
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,995.91,718.68
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,1009.89,725.27
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,876.34,638.05
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,686.2,504.75
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,861.15,631.53
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,992.83,716.46
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,974.97,703.66
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,966.49,698.59
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,677.8,504.11
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,342.22,256.82
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,629.2,475.05
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,832.06,615.87
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,782.81,582.26
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,732.7,549.96
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,682.52,517.78
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,628.47,480.83
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,567.46,436.75
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,507.75,392.34
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,439.12,340.48
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,374.19,289.55
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,300.42,229.76
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,233.57,173.81
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,152.99,106.87
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,79.39,18.93
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,27.14,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,44.44,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,118.83,83.06
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,192.94,147.46
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,260.51,205.0
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,342.13,272.28
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,407.92,325.17
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,478.02,379.17
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,541.71,425.26
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,607.73,470.84
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,663.15,507.71
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,718.79,542.59
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,767.6,569.98
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,810.28,592.34
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,851.06,619.36
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,889.89,645.06
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,770.51,565.42
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,617.88,457.12
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,812.81,597.62
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,993.2,714.18
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,864.64,628.74
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,707.38,519.02
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,894.49,652.14
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,1023.67,734.04
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,1016.24,727.33
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,1005.41,720.13
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,988.36,710.01
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,968.14,698.03
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,941.32,682.41
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,922.74,672.17
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,885.75,649.76
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,846.48,625.78
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,797.7,595.04
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,747.89,563.13
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,693.42,528.12
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,641.84,493.41
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,579.92,448.53
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,519.29,403.24
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,449.98,350.47
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,384.35,298.57
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,309.31,237.27
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,241.34,179.91
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,159.02,110.95
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,83.85,10.82
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,28.84,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,73.68,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,153.43,106.14
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,239.56,181.28
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,312.17,242.6
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,393.29,308.47
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,460.78,364.0
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,529.6,418.91
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,593.09,467.29
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,657.99,515.15
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,713.77,553.28
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,769.14,589.87
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,818.92,620.72
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,857.97,643.74
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,897.67,669.12
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,935.07,692.82
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,815.97,609.93
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,632.57,475.37
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,858.07,639.27
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,1036.0,753.67
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,881.45,648.67
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,665.16,493.6
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,890.52,656.6
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,1057.64,763.38
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,1048.97,754.88
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,1036.77,746.16
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,1018.64,734.8
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,997.2,721.51
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,968.71,704.3
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,937.35,685.29
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,900.37,662.52
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,861.01,638.06
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,815.14,608.97
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,775.78,584.01
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,721.01,548.7
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,665.74,512.26
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,602.89,466.88
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,541.09,420.8
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,471.17,367.46
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,407.09,316.46
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,329.04,252.51
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,258.51,192.7
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,171.94,119.5
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,92.51,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,32.43,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,52.4,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,145.95,100.36
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,233.0,177.41
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,306.83,240.84
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,389.73,309.66
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,456.23,364.15
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,524.17,417.86
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,588.28,465.92
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,654.04,513.45
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,708.66,550.53
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,762.83,586.17
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,810.51,616.93
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,847.37,639.9
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,887.3,664.06
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,924.96,686.36
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,954.85,703.76
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,981.82,719.27
