Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,1003.2,732.14
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,1021.33,743.04
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,1033.38,749.17
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,1041.97,753.27
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,1044.08,754.44
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,1042.64,753.57
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,1034.55,747.63
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1022.99,739.68
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,1004.97,728.77
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,983.69,715.91
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,956.45,699.63
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,926.33,681.47
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,890.27,658.92
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,851.89,634.7
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,809.38,607.46
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,756.74,572.88
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,702.58,537.55
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,648.07,500.74
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,585.14,454.74
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,526.5,410.45
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,455.9,356.21
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,389.1,302.95
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,311.19,238.95
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,241.0,179.52
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,130.16,89.66
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,26.18,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,28.71,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,115.22,77.79
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,192.67,146.51
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,263.4,206.76
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,349.45,277.84
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,417.71,333.2
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,490.5,389.98
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,557.13,440.17
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,626.55,490.66
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,682.93,529.4
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,735.32,563.01
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,784.89,592.66
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,833.34,620.7
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,874.07,644.15
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,912.74,665.89
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,946.76,684.94
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,978.24,702.26
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,1000.38,715.05
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,1005.88,717.63
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,1023.57,727.45
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,1038.0,735.19
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,1040.57,737.23
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,1039.65,737.41
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,1033.95,734.01
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,1024.74,728.55
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,1007.27,718.89
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,986.55,707.32
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,960.49,692.89
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,931.42,676.45
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,895.29,654.79
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,856.84,631.43
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,821.6,609.97
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,775.18,580.57
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,720.87,546.04
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,666.03,510.32
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,604.87,466.33
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,544.51,421.39
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,474.33,367.95
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,407.38,314.89
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,332.16,253.63
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,261.66,194.09
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,173.11,118.18
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,90.66,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,61.13,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,158.47,106.37
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,249.17,189.37
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,323.21,253.33
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,403.31,319.97
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,471.57,375.77
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,543.29,432.07
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,606.04,479.09
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,669.99,525.28
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,725.51,562.31
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,772.66,592.7
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,819.5,623.2
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,864.71,652.2
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,903.42,675.67
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,939.71,697.34
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,969.61,715.15
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,996.5,731.02
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,1017.71,743.74
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,1035.58,754.44
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,1044.74,758.71
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,1050.29,760.9
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,1051.89,762.26
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,1049.92,761.55
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,1040.29,754.62
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,1027.2,745.68
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,1008.76,734.48
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,987.1,721.34
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,958.45,702.3
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,927.03,681.54
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,889.61,659.1
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,849.95,634.98
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,812.67,611.31
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,764.56,579.86
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,709.47,543.88
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,654.06,506.87
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,590.55,460.23
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,528.35,413.16
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,460.87,361.09
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,394.75,308.12
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,315.24,242.53
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,243.8,181.69
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,157.35,106.92
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,76.22,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,31.28,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,119.06,76.95
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,202.69,153.0
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,274.08,214.71
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,354.47,282.45
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,421.73,337.98
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,493.42,395.05
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,556.33,443.71
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,621.4,492.54
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,445.62,354.02
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,179.0,138.65
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,253.39,197.63
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,315.32,245.23
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,442.15,342.83
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,577.19,442.69
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,776.32,589.9
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,953.98,709.11
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,975.53,721.43
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,994.02,732.96
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,871.45,648.13
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,688.33,513.94
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,884.57,657.83
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,1021.72,748.24
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,1013.92,741.14
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,1002.77,733.12
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,842.88,626.1
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,634.54,475.39
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,480.93,364.15
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,333.96,253.3
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,630.72,482.02
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,841.71,632.36
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,796.58,601.19
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,749.95,570.32
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,696.05,534.72
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,641.85,498.11
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,578.44,451.09
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,519.14,405.76
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,448.95,350.98
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,382.71,297.44
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,302.38,231.47
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,230.66,170.82
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,144.97,96.37
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,50.58,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,14.76,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,87.34,54.14
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,166.77,125.8
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,236.47,185.44
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,317.17,253.19
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,200.99,161.59
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,33.62,22.27
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,67.92,50.47
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,105.8,81.01
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,110.94,84.71
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,116.29,88.57
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,134.01,102.33
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,152.06,116.19
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,125.51,94.7
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,100.23,74.33
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,553.22,431.36
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,941.63,702.62
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,963.36,713.29
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,982.11,724.72
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,855.25,637.75
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,699.86,524.21
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,670.56,503.03
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,639.97,480.18
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,561.81,423.68
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,508.16,383.9
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,518.37,392.43
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,527.34,399.8
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,544.14,413.67
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,579.93,440.73
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,539.8,411.69
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,500.01,383.04
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,599.5,460.49
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,674.62,517.98
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,488.6,379.86
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,299.62,234.48
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,260.94,204.97
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,223.91,175.77
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,264.31,208.5
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,291.23,228.23
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,204.96,157.9
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,140.13,104.11
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,79.13,51.25
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,12.18,2.78
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,21.38,11.7
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,34.23,22.67
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,47.6,33.96
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,61.42,45.52
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,75.26,56.93
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,101.73,78.61
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,128.86,100.55
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,150.76,118.05
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,173.27,135.87
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,273.5,215.76
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,382.56,299.4
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,344.56,268.62
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,323.67,251.24
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,369.39,285.63
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,416.28,319.96
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,531.3,405.58
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,649.98,490.13
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,509.75,386.59
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,366.66,279.05
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,328.28,250.57
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,290.26,221.58
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,132.45,100.17
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,14.57,6.11
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,13.42,5.21
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,12.26,4.28
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,11.49,3.67
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,26.4,15.91
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,43.69,30.05
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,35.2,23.27
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,26.73,16.43
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,23.26,13.63
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,19.8,10.8
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,198.97,160.13
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,339.97,269.21
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,255.68,198.54
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,186.96,140.11
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,111.26,72.59
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,25.03,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,5.68,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.42
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,15.97,7.74
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,22.09,13.04
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,28.23,18.31
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,34.39,23.51
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,24.79,15.32
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,15.24,7.19
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,38.66,26.78
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,62.26,46.29
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,86.86,66.29
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,112.38,86.74
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,83.01,62.64
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,56.15,40.61
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,71.69,53.24
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,88.25,66.59
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,80.33,60.07
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,72.54,53.7
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,102.16,77.49
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,132.88,101.83
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,131.11,100.35
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,129.37,98.97
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,133.86,102.41
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,138.41,105.88
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,116.45,88.47
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,94.99,71.38
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,135.05,103.74
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,177.27,137.51
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,147.09,113.57
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,117.68,90.16
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,91.14,68.99
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,65.38,48.21
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,39.82,27.41
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,14.48,6.46
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,12.56,4.88
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,10.64,3.29
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,8.73,1.7
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,6.82,0.0
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,11.0,3.58
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,15.2,7.21
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,19.79,11.16
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,24.4,15.06
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,29.01,18.88
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,33.64,22.66
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,37.5,25.76
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,41.37,28.83
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,45.25,31.87
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,49.14,34.9
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,52.25,37.37
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,55.37,39.83
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,120.62,92.6
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,191.82,148.78
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,180.64,139.55
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,169.64,130.67
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,199.71,154.12
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,230.45,177.71
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,242.19,186.76
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,254.06,195.97
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,210.79,162.25
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,168.71,129.26
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,471.89,367.7
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,729.97,555.46
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,552.32,423.52
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,359.52,277.69
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,414.26,322.52
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,444.19,347.67
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,497.76,390.73
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,523.97,413.09
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,423.94,336.71
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,316.78,253.34
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,276.03,221.48
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,237.25,190.32
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,196.89,157.59
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,158.44,125.65
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,115.96,89.58
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,68.95,49.77
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,36.97,20.27
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.59
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,12.53,4.93
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,17.5,9.26
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,22.86,13.9
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,28.23,18.49
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,33.62,22.99
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,39.02,27.43
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,42.12,29.88
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,45.23,32.31
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,49.11,35.37
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,53.0,38.41
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,54.18,39.29
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,55.37,40.18
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,33.77,22.26
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,81.56,61.31
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,158.74,123.34
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,160.51,124.31
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,162.32,125.47
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,89.2,66.96
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,23.03,13.21
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,22.64,12.92
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,22.25,12.61
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,21.86,12.3
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,21.47,12.0
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,27.22,16.75
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,32.98,21.52
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,21.05,11.74
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.94
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,11.83,4.17
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,14.5,6.42
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,9.52,2.31
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,80.49,37.88
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,168.35,127.33
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,238.26,188.85
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,323.15,261.09
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,391.17,318.65
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,464.12,378.39
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,524.95,426.0
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,587.65,473.49
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,327.86,269.19
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,13.73,5.82
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,61.88,45.81
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,115.43,89.31
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,104.25,79.81
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,93.6,70.89
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,107.25,81.62
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,121.08,92.39
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,176.96,137.04
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,235.37,182.88
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,235.66,182.47
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,236.03,182.3
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,154.76,118.57
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,79.11,58.22
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,155.8,119.75
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,238.3,184.42
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,169.57,130.4
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,104.49,78.66
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,70.13,51.3
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,38.37,25.69
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,27.96,17.26
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,17.58,8.81
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,392.95,317.16
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,713.4,555.24
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,365.67,293.53
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,17.53,8.88
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,273.6,223.36
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,471.73,376.99
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,399.27,318.21
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,331.45,262.95
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,248.3,193.77
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,178.81,134.17
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,101.19,59.91
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,18.27,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,10.27,0.0
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,20.62,11.09
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,35.54,24.09
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,50.51,37.04
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,66.38,50.63
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,82.25,64.02
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,115.19,91.8
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,162.34,131.03
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,150.58,120.73
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,151.29,120.75
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,136.83,108.18
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,122.87,96.1
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,128.15,100.2
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,133.52,104.36
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,140.87,110.2
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,148.36,116.17
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,219.45,173.99
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,319.47,253.35
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,266.96,210.8
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,196.49,154.06
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,214.31,168.5
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,232.41,183.01
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,247.89,195.55
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,287.61,227.13
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,279.61,220.9
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,271.71,214.89
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,311.93,247.53
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,351.39,279.09
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,226.99,180.53
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,101.11,77.86
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,103.42,80.05
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,106.01,82.4
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,55.65,40.93
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,10.66,3.33
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.12,2.06
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,7.59,0.77
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.07,0.0
