Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.4,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.27,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.13,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,28.24,18.59
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,53.7,40.16
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,39.81,28.25
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,25.98,16.44
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,23.7,14.42
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,21.41,12.41
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,22.58,13.35
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,23.74,14.29
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,46.87,33.51
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,70.14,52.62
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,90.84,69.57
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,112.2,86.98
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,110.41,85.44
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,108.66,83.98
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,111.67,86.42
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,114.71,88.91
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,76.22,57.31
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,40.74,28.08
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,60.85,44.7
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,81.63,61.82
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,102.12,78.68
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,123.58,96.34
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,78.05,59.15
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,36.79,25.09
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,29.84,19.37
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,22.92,13.62
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,37.88,26.26
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,52.93,38.98
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,285.6,237.26
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,457.12,375.91
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,380.45,312.2
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,314.73,256.43
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,235.7,188.18
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,166.63,127.21
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,80.8,44.01
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.08,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,11.82,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,25.07,14.81
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,44.49,32.0
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,63.39,48.61
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,84.72,67.07
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,106.86,85.95
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,127.97,103.62
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,162.6,132.22
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,220.0,180.21
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,280.72,230.06
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,246.83,200.45
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,193.25,155.01
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,244.49,196.07
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,279.17,223.07
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,407.45,324.86
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,518.24,409.56
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,463.03,364.99
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,381.64,300.96
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,528.41,415.62
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,677.48,526.31
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,658.52,510.73
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,638.32,495.44
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,643.56,500.25
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,647.46,503.99
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,611.75,477.67
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,552.71,434.45
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,598.25,469.96
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,617.16,485.4
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,672.77,529.26
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,700.2,552.3
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,485.31,387.99
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,274.08,219.27
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,348.37,282.65
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,410.96,334.64
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,365.24,297.96
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,320.84,261.99
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,272.36,222.0
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,225.97,182.61
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,173.78,137.49
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,125.75,94.79
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,59.55,29.46
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.16,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,8.34,1.15
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,14.44,6.62
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,20.56,12.02
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,26.7,17.37
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,32.85,22.64
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,34.0,23.55
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,35.17,24.43
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,42.12,30.19
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,49.08,35.89
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,56.06,41.46
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,63.06,46.97
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,84.5,64.54
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,106.88,82.7
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,128.98,100.35
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,151.58,118.21
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,149.43,116.31
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,147.41,114.59
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,178.68,139.44
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,210.77,164.59
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,438.04,344.53
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,646.85,500.17
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,858.47,655.22
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,1008.75,754.15
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,991.33,741.13
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,970.81,727.92
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,943.84,709.14
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,914.15,688.7
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,878.28,665.43
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,849.94,647.29
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,795.22,610.65
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,740.09,573.41
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,684.52,535.89
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,632.88,500.35
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,569.02,452.33
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,506.96,404.29
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,434.33,346.58
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,366.14,290.37
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,284.69,222.09
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,212.05,158.62
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,102.13,49.88
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,93.52,1.86
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,203.49,153.85
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,278.61,224.52
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,363.99,299.78
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,433.01,359.62
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,506.78,420.94
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,566.4,468.11
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,630.98,516.98
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,687.46,557.22
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,743.96,596.43
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,792.09,628.77
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,838.95,659.65
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,879.47,686.22
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,917.93,711.04
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,936.62,720.51
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,963.43,735.68
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,985.58,748.9
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,1004.73,760.11
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,1017.88,766.36
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,1027.8,770.61
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,1030.56,771.73
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,1029.95,770.87
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,1021.31,763.42
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,1009.4,754.09
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,792.01,606.06
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,524.41,407.05
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,488.07,381.59
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,452.19,354.88
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,679.27,532.97
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,846.37,654.22
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,772.48,601.93
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,705.23,555.48
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,645.18,512.75
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,586.14,468.38
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,520.39,418.11
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,456.95,368.26
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,382.13,308.3
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,317.72,254.65
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,242.91,191.23
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,176.78,133.02
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,84.82,38.1
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,65.94,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,143.07,106.68
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,204.11,163.76
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,273.28,224.65
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,335.27,278.0
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,403.01,334.04
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,415.4,342.61
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,404.33,332.12
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,453.74,369.55
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,522.69,419.52
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,526.2,418.9
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,545.39,429.78
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,724.64,559.69
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,899.1,670.78
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,932.04,682.72
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,962.46,694.61
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,985.01,709.68
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,1004.59,723.2
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,1013.94,729.17
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,1019.89,733.29
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,921.53,671.97
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,800.58,592.0
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,814.78,604.46
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,826.07,613.3
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,743.8,555.85
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,642.24,485.12
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,559.35,426.71
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,457.46,352.75
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,561.7,434.02
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,656.1,504.27
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,641.44,495.58
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,622.49,484.63
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,619.93,485.1
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,604.69,475.97
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,535.37,424.3
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,468.68,373.34
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,390.54,311.9
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,323.27,256.8
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,242.01,189.18
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,170.9,127.66
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,82.36,33.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,78.84,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,173.68,128.35
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,250.59,199.89
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,338.17,275.66
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,409.13,336.41
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,485.16,399.04
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,551.73,452.24
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,620.93,505.77
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,678.87,547.85
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,737.19,588.65
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,783.73,618.78
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,834.24,651.16
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,875.66,677.43
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,915.13,702.06
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,947.72,721.69
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,977.76,739.5
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,1000.22,753.21
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,1019.63,764.99
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,1025.25,766.18
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,1040.97,774.35
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,1043.24,775.14
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,1042.09,773.99
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,1034.41,767.23
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,1023.37,758.54
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,1005.48,746.55
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,984.47,732.69
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,956.99,713.7
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,926.8,693.05
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,900.83,676.67
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,861.71,651.27
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,814.78,620.38
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,766.53,588.24
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,711.65,551.07
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,656.54,513.02
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,593.11,466.44
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,530.95,418.63
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,461.11,364.42
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,392.31,308.76
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,309.12,239.75
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,234.8,174.29
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,110.12,41.46
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,103.91,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,232.27,170.11
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,311.46,247.92
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,400.53,326.0
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,471.58,387.09
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,546.83,448.66
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,610.71,497.76
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,669.45,539.36
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,725.92,576.1
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,782.17,610.92
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,830.73,638.65
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,877.88,664.04
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,918.82,687.09
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,957.48,708.12
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,988.71,723.22
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,1017.01,736.25
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,1039.74,748.54
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,1059.15,758.83
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,1070.3,763.51
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,1077.84,766.2
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,1080.29,765.63
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,1079.12,763.01
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,1071.79,757.32
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,1060.93,749.73
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,1042.84,738.45
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,1021.42,725.35
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,994.55,709.02
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,964.75,690.97
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,927.31,667.23
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,887.54,642.04
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,841.25,613.38
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,793.44,583.44
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,738.78,548.77
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,690.55,517.79
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,625.57,473.89
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,561.87,427.8
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,488.05,373.62
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,418.0,319.42
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,331.81,250.48
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,254.13,183.68
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,117.92,38.43
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,84.21,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,220.01,158.24
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,299.08,236.03
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,388.03,312.86
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,460.36,374.41
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,537.16,436.87
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,601.62,486.47
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,667.61,534.23
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,725.61,572.97
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,775.49,604.67
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,823.49,634.58
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,870.09,662.85
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,911.42,690.32
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,950.56,716.12
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,981.91,736.51
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,1010.4,754.99
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,1033.26,769.5
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,1052.91,782.02
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,1066.24,789.34
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,1076.12,794.58
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,1079.1,796.69
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,1078.5,796.68
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,1071.26,790.95
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,1060.5,783.13
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,1042.56,773.5
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,1021.32,761.79
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,994.02,744.58
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,963.81,725.46
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,927.06,701.56
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,887.97,675.98
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,841.29,644.89
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,793.2,612.48
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,745.08,579.74
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,688.34,540.09
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,623.77,493.69
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,560.45,445.08
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,485.81,386.56
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,414.98,328.5
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,328.15,255.7
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,249.8,185.48
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,118.12,34.06
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,77.9,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,210.98,149.86
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,290.66,230.05
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,381.6,309.42
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,449.95,369.2
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,527.26,433.84
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,384.81,318.44
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,167.18,134.92
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,187.32,151.32
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,207.85,167.5
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,551.72,450.44
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,865.91,685.13
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,683.7,545.86
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,428.74,341.53
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,550.69,437.72
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,655.33,517.76
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,875.53,682.82
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,1044.22,798.99
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,1053.98,802.62
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,1060.25,804.94
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,1061.18,805.04
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,1058.61,802.95
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,789.71,611.53
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,463.52,359.53
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,765.98,596.01
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,996.67,759.55
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,967.65,738.64
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,935.96,717.46
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,897.98,691.22
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,857.93,663.5
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,817.66,635.79
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,766.77,600.15
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,710.09,560.49
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,653.4,520.09
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,584.55,468.05
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,521.59,418.05
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,446.83,357.91
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,376.78,299.42
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,285.06,222.21
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,204.29,150.8
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,96.62,21.92
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,30.03,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,92.5,61.65
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,174.97,135.9
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,260.98,209.1
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,329.37,267.4
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,404.37,329.45
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,473.68,384.69
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,555.24,447.29
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,614.22,492.87
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,674.2,538.19
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,733.11,581.4
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,792.43,624.42
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,469.2,379.77
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,77.72,58.25
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,296.36,238.47
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,503.66,401.81
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,532.54,424.27
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,561.37,447.33
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,498.33,396.78
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,409.25,325.83
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,347.24,276.31
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,285.79,226.6
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,701.17,561.09
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,1023.71,795.7
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,1007.13,783.06
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,987.45,770.27
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,964.3,755.09
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,938.17,737.79
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,912.21,721.78
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,872.93,695.86
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,821.08,659.4
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,768.42,621.8
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,712.31,581.67
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,656.06,540.51
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,597.52,495.48
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,536.2,445.93
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,461.11,382.98
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,390.48,321.51
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,307.32,247.9
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,232.89,177.5
