Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,108.54,20.69
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,95.69,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,244.92,173.68
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,330.58,271.52
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,424.94,358.92
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,499.81,427.37
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,574.02,492.71
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,639.77,547.77
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,707.1,600.0
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,765.45,643.23
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,823.43,685.0
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,874.19,720.55
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,923.37,754.29
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,964.44,780.74
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,1003.02,804.96
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,1036.21,825.38
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,1066.32,843.45
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,1089.42,855.98
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,1109.05,866.06
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,1121.15,870.96
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,1129.51,873.42
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,1132.3,873.91
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,1131.3,872.02
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,1123.95,865.34
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,1112.87,856.31
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,1095.0,844.45
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,1073.63,830.39
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,1045.35,811.68
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,1013.96,790.91
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,976.27,765.37
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,936.01,737.96
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,887.1,704.45
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,836.85,669.6
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,780.24,630.42
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,723.16,590.0
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,662.9,544.98
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,596.87,492.24
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,520.14,429.33
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,447.09,366.71
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,355.91,287.0
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,273.38,208.87
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,125.89,18.66
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,90.26,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,231.57,158.84
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,317.94,257.8
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,412.69,342.63
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,487.5,407.98
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,566.83,473.68
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,632.06,524.73
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,691.96,567.97
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,749.86,609.07
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,807.54,648.92
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,857.76,682.99
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,906.51,715.46
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,947.91,741.14
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,986.94,764.9
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,1019.09,783.72
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,1048.22,800.44
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,1070.43,814.04
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,1089.24,825.55
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,1102.4,831.93
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,1111.95,836.15
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,1114.74,837.71
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,1113.82,837.13
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,1105.62,831.13
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,1093.79,823.0
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,1076.27,812.2
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,1055.33,799.32
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,1026.6,780.45
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,994.89,759.63
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,957.47,735.77
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,917.6,710.09
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,870.63,679.57
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,822.17,647.5
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,766.32,609.56
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,710.05,570.46
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,650.62,527.12
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,585.47,476.24
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,509.1,415.06
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,436.53,354.15
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,345.89,276.26
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,264.17,199.76
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,121.55,10.7
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,76.36,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,197.77,129.19
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,282.99,227.78
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,375.92,311.55
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,449.44,376.6
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,527.73,442.65
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,592.41,494.13
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,658.78,543.53
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,716.56,585.77
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,774.32,626.99
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,814.49,653.35
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,861.32,684.4
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,901.25,710.5
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,939.03,734.85
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,970.32,754.87
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,998.8,772.91
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,1019.97,786.56
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,1037.98,798.17
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,1051.07,804.95
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,1060.79,809.58
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,1062.45,810.49
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,1060.63,809.28
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,1051.77,801.87
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,1039.52,792.4
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,1020.73,780.2
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,998.8,765.99
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,970.15,745.71
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,938.85,723.7
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,902.0,698.84
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,863.03,672.4
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,822.92,644.96
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,772.19,609.51
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,716.42,570.34
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,660.53,530.48
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,593.99,480.34
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,529.21,428.74
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,458.12,371.21
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,388.08,312.35
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,300.16,236.83
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,222.21,164.88
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,103.23,1.78
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,6.69,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,12.96,2.79
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,28.69,17.84
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,44.76,31.83
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,62.15,46.85
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,79.37,61.56
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,98.39,77.55
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,118.06,93.85
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,104.19,81.82
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,91.4,70.7
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,100.66,78.02
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,110.02,85.35
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,151.98,119.76
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,195.6,155.14
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,127.77,99.48
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,66.21,48.71
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,103.04,78.68
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,142.23,110.26
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,169.16,131.72
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,196.79,153.55
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,143.22,110.56
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,92.73,69.76
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,119.67,91.57
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,147.77,114.19
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,121.7,93.27
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,96.43,72.94
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,103.65,78.9
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,111.17,85.09
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,56.86,41.08
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,7.63,0.65
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,161.11,128.92
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,321.49,258.11
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,290.48,233.3
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,260.15,209.29
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,224.68,180.72
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,190.36,152.63
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,142.88,113.53
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,109.51,85.33
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,73.8,54.85
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,39.37,25.11
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,17.4,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,67.17,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,180.2,104.99
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,271.96,217.28
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,366.45,303.32
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,441.72,370.87
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,522.13,440.2
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,591.11,497.0
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,662.47,552.5
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,721.65,596.12
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,772.93,632.57
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,823.52,666.42
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,873.04,698.66
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,915.54,725.38
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,955.94,750.02
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,988.78,769.28
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,1018.88,786.71
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,1042.24,800.72
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,1062.38,812.53
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,1076.77,819.3
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,1087.7,823.86
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,1090.61,824.33
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,1089.92,822.61
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,1083.48,816.1
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,1073.48,807.48
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,1056.48,795.5
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,1036.15,781.5
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,1009.09,764.04
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,979.08,744.7
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,942.46,720.43
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,903.47,694.49
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,856.79,663.03
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,808.66,630.27
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,752.8,592.27
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,703.59,558.35
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,638.32,510.55
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,574.3,460.9
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,498.69,401.07
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,426.94,341.61
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,336.47,265.08
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,255.12,189.28
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,117.17,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,59.76,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,161.93,86.45
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,246.35,194.39
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,335.34,273.68
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,409.75,338.01
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,490.07,404.17
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,554.74,455.39
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,621.56,506.09
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,676.18,545.08
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,735.97,586.74
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,785.32,619.82
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,833.57,651.56
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,876.15,678.31
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,916.88,703.41
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,948.39,722.46
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,977.27,739.72
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,716.44,555.18
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,373.49,292.12
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,537.49,421.03
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,704.83,544.02
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,901.26,684.98
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,1052.29,784.89
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,1043.83,777.51
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,1032.08,769.76
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,1014.28,759.14
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,993.39,746.59
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,963.4,726.54
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,930.86,704.84
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,893.32,679.9
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,853.74,653.48
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,804.94,620.74
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,755.11,586.89
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,702.98,551.07
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,646.31,511.18
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,577.3,460.33
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,510.72,409.07
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,433.51,348.06
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,361.21,288.55
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,270.18,211.79
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,189.6,139.01
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,87.45,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,36.37,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,107.51,48.81
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,188.85,144.92
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,274.08,218.71
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,348.63,282.62
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,428.44,349.14
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,283.16,233.1
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,67.86,51.61
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,61.4,46.32
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,56.03,41.71
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,39.43,27.6
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,22.92,13.63
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,25.62,15.86
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,28.32,18.07
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,23.73,14.16
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,19.13,10.27
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,14.15,6.12
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,15.31,7.06
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,21.46,12.15
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,28.76,18.18
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,36.08,24.23
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,38.39,26.14
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,40.7,28.06
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,39.53,27.12
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,38.36,26.19
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,181.9,145.56
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,339.39,271.76
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,328.85,264.21
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,318.06,256.95
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,198.81,160.36
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,80.03,61.35
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,71.24,54.39
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,62.53,47.31
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,52.97,39.33
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,43.66,31.48
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,34.79,23.95
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,25.95,16.33
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,17.51,8.98
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,9.11,1.55
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,28.51,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,81.17,31.02
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,168.95,132.18
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,250.71,205.85
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,320.02,267.1
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,396.26,332.18
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,462.23,386.86
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,538.15,447.37
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,597.76,492.94
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,658.46,537.86
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,647.83,525.75
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,639.31,515.23
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,502.18,404.86
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,331.84,266.26
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,365.35,292.65
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,422.14,335.44
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,377.82,299.92
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,355.14,281.2
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,360.52,284.59
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,365.94,287.91
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,334.38,262.94
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,303.04,238.18
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,374.76,294.92
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,470.12,367.18
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,428.9,335.09
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,365.19,286.7
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,230.47,181.88
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,95.23,72.52
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,99.62,76.43
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,104.31,80.41
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,112.29,87.1
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,121.16,94.53
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,108.07,84.22
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,95.1,73.91
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,81.24,62.56
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,67.45,51.11
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,53.17,39.16
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,38.86,27.0
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,26.0,15.93
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,14.47,5.73
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,7.22,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,37.85,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,108.5,33.78
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,191.38,148.28
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,276.57,225.4
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,180.7,149.29
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,52.19,39.04
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,63.99,49.06
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,75.85,58.85
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,87.29,68.23
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,98.84,77.57
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,91.42,71.05
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,84.77,65.23
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,79.49,60.58
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,74.51,56.23
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,205.79,164.79
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,340.74,272.94
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,350.67,279.69
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,360.67,286.72
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,298.95,236.48
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,215.92,169.15
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,408.41,324.34
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,556.15,440.46
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,625.83,493.76
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,669.09,527.3
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,424.62,337.71
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,170.3,132.14
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,345.04,274.85
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,477.45,380.85
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,470.01,375.95
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,481.42,385.66
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,605.21,486.73
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,703.33,564.31
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,646.88,522.6
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,590.95,480.51
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,524.65,427.82
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,460.69,375.76
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,385.66,313.83
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,313.74,252.83
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,229.74,180.42
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,156.55,113.45
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,72.66,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,30.12,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,89.23,17.0
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,168.9,127.44
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,248.0,198.89
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,309.01,252.82
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,375.1,309.29
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,434.74,358.86
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,497.26,409.2
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,550.71,451.2
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,613.86,499.5
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,738.16,593.24
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,863.44,684.28
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,898.39,708.28
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,940.88,738.1
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,978.18,764.03
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,1013.15,788.3
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,1038.03,803.94
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,1059.79,817.41
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,1076.2,825.86
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,1089.25,832.07
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,1092.52,833.7
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,1092.24,833.13
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,930.26,719.41
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,707.96,554.68
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,730.04,572.34
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,727.7,571.62
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,790.04,621.78
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,854.44,669.61
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,886.44,694.32
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,905.85,710.16
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,858.48,676.64
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,809.79,642.18
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,762.26,607.96
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,705.85,566.52
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,638.7,515.3
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,573.02,463.17
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,495.0,401.05
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,421.1,339.46
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,325.81,257.87
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,246.8,182.08
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,113.13,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
