Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,80.36,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,202.02,139.87
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,314.13,264.15
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,388.44,335.96
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,476.3,415.9
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,548.08,480.48
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,622.92,545.05
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,684.62,592.96
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,746.96,639.54
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,548.28,474.04
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,268.05,230.02
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,285.75,244.86
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,303.68,258.86
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,317.44,269.15
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,331.28,279.39
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,351.21,294.85
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,371.45,310.33
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,377.56,314.11
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,383.7,317.97
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,529.33,436.84
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,676.06,549.96
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,605.89,491.53
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,511.26,416.34
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,454.53,371.59
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,375.5,308.58
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,425.66,349.94
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,450.91,370.66
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,349.66,288.75
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,232.29,192.19
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,168.89,139.83
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,126.85,104.11
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,459.63,389.7
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,695.8,572.91
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,629.07,520.64
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,563.74,470.46
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,490.35,410.2
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,416.7,347.31
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,323.63,266.23
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,240.51,186.24
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,112.42,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,43.6,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,154.01,100.52
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,254.96,209.47
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,334.67,282.92
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,422.14,360.08
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,493.07,420.36
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,567.66,481.18
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,629.96,529.93
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,693.56,577.3
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,452.17,383.2
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,121.35,99.25
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,166.66,139.04
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,234.02,195.91
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,274.89,229.58
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,316.97,263.81
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,305.2,252.84
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,293.18,241.92
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,272.33,224.01
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,228.48,187.35
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,211.89,173.55
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,195.58,159.87
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,163.33,132.92
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,132.08,106.63
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,113.34,91.02
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,95.12,75.74
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,82.14,64.71
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,69.4,53.87
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,70.8,55.18
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,72.31,56.59
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,63.49,49.16
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,55.26,42.21
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,49.83,37.64
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,44.42,33.03
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,321.03,276.07
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,536.95,452.66
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,458.9,385.99
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,385.51,322.6
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,295.29,242.89
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,214.75,165.77
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,101.62,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,51.43,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,165.86,102.21
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,274.22,222.03
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,352.68,295.02
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,439.1,371.81
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,507.44,431.46
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,579.21,491.88
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,375.42,320.33
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,89.96,71.54
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,106.65,85.57
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,123.51,99.39
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,134.19,107.99
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,145.17,116.77
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,251.33,205.67
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,345.82,282.83
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,357.72,291.84
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,369.7,301.13
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,474.68,385.95
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,557.48,451.76
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,675.48,545.46
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,794.25,637.21
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,669.28,538.46
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,545.71,439.82
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,802.36,643.99
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,1004.48,790.95
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,982.0,772.59
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,956.55,753.67
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,662.41,536.43
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,348.53,283.41
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,343.22,281.04
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,336.64,276.79
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,307.42,253.75
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,278.8,230.89
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,248.15,205.67
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,217.81,180.25
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,181.74,149.63
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,146.69,119.18
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,108.21,85.16
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,71.03,50.92
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,32.14,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,56.84,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,171.64,102.11
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,282.21,230.11
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,360.52,303.74
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,446.82,380.59
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,512.24,437.61
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,585.96,498.88
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,647.62,546.25
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,710.23,592.71
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,762.63,629.89
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,814.44,665.64
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,859.16,694.95
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,902.26,722.41
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,937.05,742.32
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,958.0,752.13
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,982.83,766.58
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,1004.83,778.78
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,1022.0,786.02
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,1036.07,791.02
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,1041.45,790.08
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,1043.52,786.97
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,1038.7,779.31
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,1030.6,769.57
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,1016.13,758.06
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,998.58,744.69
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,974.0,726.84
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,946.69,707.34
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,922.54,693.04
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,884.94,669.69
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,838.73,639.24
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,791.28,607.65
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,737.23,573.06
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,682.87,537.25
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,617.93,491.49
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,554.41,444.5
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,482.86,389.67
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,411.32,332.03
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,320.64,255.99
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,239.69,181.24
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,112.61,1.76
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,123.35,66.69
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,248.33,197.96
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,328.05,270.64
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,415.91,346.74
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,490.07,409.05
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,568.62,472.21
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,630.78,519.57
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,694.3,565.72
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,745.46,600.44
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,801.49,637.83
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,846.87,667.51
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,890.77,695.68
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,928.14,719.27
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,963.34,741.21
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,988.93,757.9
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,1011.68,772.8
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,1022.37,778.61
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,1042.58,791.12
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,1048.1,795.26
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,1050.29,797.47
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,1046.45,795.8
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,1039.29,792.09
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,1025.31,783.52
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,1008.19,772.97
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,984.31,757.86
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,957.59,740.84
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,923.53,719.7
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,887.23,696.8
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,850.53,672.07
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,802.45,638.73
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,748.89,601.35
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,694.94,562.89
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,631.64,516.38
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,569.45,468.84
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,493.63,407.71
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,421.66,347.04
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,336.04,272.06
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,255.4,195.44
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,119.7,8.79
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,124.88,64.63
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,254.86,207.08
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,334.9,281.88
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,423.38,359.91
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,493.63,419.04
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,567.59,478.02
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,629.7,525.44
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,693.17,571.25
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,741.85,603.57
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,795.32,638.44
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,551.69,450.96
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,223.94,181.83
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,198.7,161.48
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,193.12,156.12
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,241.59,195.11
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,270.94,218.03
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,283.35,227.28
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,296.01,236.76
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,297.78,237.88
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,299.7,239.21
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,275.11,219.2
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,227.9,181.41
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,322.4,258.01
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,416.8,331.73
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,475.42,377.94
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,553.11,437.16
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,632.67,498.74
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,685.21,540.19
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,742.69,583.25
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,780.93,611.69
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,725.13,573.22
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,669.37,534.79
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,603.12,486.76
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,538.65,437.09
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,461.42,376.62
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,388.62,316.91
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,298.87,240.95
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,218.5,167.37
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,104.73,12.85
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,7.21,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,14.46,6.59
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,23.66,15.05
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,32.89,23.46
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,42.53,32.11
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,52.57,40.97
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,45.19,34.37
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,39.02,28.81
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,42.49,31.73
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,45.98,34.62
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,55.27,42.61
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,64.59,50.57
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,72.93,57.54
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,81.41,64.58
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,86.05,68.43
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,90.72,72.32
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,97.21,77.61
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,103.78,82.95
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,113.62,91.01
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,123.65,99.2
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,144.57,116.57
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,166.15,134.33
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,155.64,125.57
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,145.33,117.05
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,133.79,107.36
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,122.45,97.85
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,123.67,99.06
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,125.18,100.51
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,476.33,395.78
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,737.98,596.35
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,680.69,552.99
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,623.66,511.75
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,557.19,460.63
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,489.3,406.83
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,413.13,344.79
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,342.3,284.83
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,256.45,210.11
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,180.5,140.12
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,86.58,14.88
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,115.8,48.35
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,236.37,188.38
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,316.52,263.25
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,405.29,341.85
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,478.96,405.72
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,557.06,470.97
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,336.04,286.93
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,37.47,26.66
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,41.72,30.21
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,45.98,33.62
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,67.33,51.52
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,90.97,71.11
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,101.44,79.53
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,112.05,88.01
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,126.11,99.31
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,140.43,110.73
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,99.06,76.53
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,61.56,45.47
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,97.09,74.71
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,135.79,106.3
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,183.54,145.4
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,233.17,185.51
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,211.38,167.83
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,190.03,150.54
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,211.76,168.51
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,255.83,204.12
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,174.68,138.45
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,118.33,92.08
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,113.14,88.08
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,108.13,84.18
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,97.35,75.62
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,86.68,67.07
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,358.96,298.81
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,551.39,454.08
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,475.89,391.03
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,404.59,330.45
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,313.44,251.94
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,231.69,176.91
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,111.35,25.23
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,119.31,42.22
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,247.79,191.67
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,326.58,264.05
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,414.08,339.5
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,481.23,396.22
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,551.87,453.48
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,614.67,502.37
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,679.03,550.45
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,727.03,585.31
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,779.5,623.02
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,825.87,655.89
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,870.91,687.46
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,909.81,712.96
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,946.72,736.85
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,974.34,752.91
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,999.25,766.98
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,1015.99,775.78
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,1029.59,782.54
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,1036.98,785.84
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,1041.11,787.06
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,1042.9,787.75
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,1028.44,777.59
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,1015.51,768.46
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,999.49,757.36
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,980.06,742.98
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,969.03,734.54
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,934.94,712.53
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,898.52,688.97
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,856.96,660.66
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,813.65,630.91
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,759.49,592.48
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,704.9,553.07
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,642.06,506.99
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,580.21,460.16
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,503.95,401.98
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,436.55,347.75
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,346.79,273.21
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,266.04,200.55
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,126.33,34.95
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,41.49,10.27
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,100.59,81.38
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,129.86,111.57
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,170.5,150.34
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,207.59,185.47
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,246.03,221.14
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,278.54,250.2
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,311.5,279.03
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,341.42,304.69
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,371.76,330.3
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,361.7,319.01
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,349.01,305.44
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,530.09,465.93
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,723.54,630.96
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,720.8,625.1
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,714.92,617.41
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,745.83,642.9
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,775.4,667.15
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,740.54,636.66
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,681.43,587.05
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,659.81,568.82
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,637.12,549.62
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,640.61,553.33
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,642.54,555.76
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,698.27,603.94
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,728.1,631.03
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,633.53,551.04
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,523.13,457.29
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,692.81,606.39
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,826.68,717.15
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,771.63,672.5
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,716.1,627.64
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,652.84,575.59
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,590.43,522.76
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,513.24,453.61
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,445.33,390.21
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,356.49,307.46
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,276.21,227.41
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,131.35,47.62
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,134.78,37.03
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,280.21,233.09
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,363.23,317.31
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,454.43,402.98
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,526.37,469.19
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,601.73,535.63
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,665.21,587.42
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,729.74,638.3
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,784.36,679.92
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,829.5,713.03
